Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.14
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.87
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.7
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.79
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.53
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.2
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,32.8
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.3
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,87.8
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.84
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.91
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
920893,MAGNOLIA CLOSE K130,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.6
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.55
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.86
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.13
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.69
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,86.0
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,7.9
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.36
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
920893,MAGNOLIA CLOSE K130,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.32
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.48
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,30.8
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.78
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.38
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.56
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.8
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,9.0
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.19
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.54
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
920893,MAGNOLIA CLOSE K130,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.07
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,28.3
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.72
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.8
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.08
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,25.4
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.8
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.69
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,8.2
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.02
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.82
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
920893,MAGNOLIA CLOSE K130,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.29
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.46
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.48
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.42
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.05
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.4
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.6
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.39
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,38.13
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
920893,MAGNOLIA CLOSE K130,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.54
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.18
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,25.7
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.96
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.35
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,30.1
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.6
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,8.4
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.8
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,39.2
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.84
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
920893,MAGNOLIA CLOSE K130,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.85
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.92
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.07
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.94
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.35
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.9
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.7
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.19
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.26
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,40.49
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
920893,MAGNOLIA CLOSE K130,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.63
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.41
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.29
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,25.7
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.32
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.41
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.04
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,42.77
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.04
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
920893,MAGNOLIA CLOSE K130,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.28
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.52
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.6
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.3
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.64
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.27
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.84
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,30.7
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,92.8
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.62
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.69
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.51
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.32
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
920893,MAGNOLIA CLOSE K130,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.4
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.05
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,20.6
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
