Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.13
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.35
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.28
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,34.5
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,91.2
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,88.0
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.54
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,46.46
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,42.26
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
920893,MAGNOLIA CLOSE K130,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.7
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.86
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.04
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.85
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,34.8
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,94.2
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,90.7
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.0
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.47
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.21
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.91
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.58
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
920893,MAGNOLIA CLOSE K130,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.4
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.39
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.83
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.94
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.57
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,31.4
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.0
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,98.7
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.4
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.07
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,19.6
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.58
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.86
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.68
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
920893,MAGNOLIA CLOSE K130,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.94
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.77
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.52
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.94
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.57
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.94
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,36.8
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,111.3
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.9
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.66
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,52.47
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.69
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.39
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
920893,MAGNOLIA CLOSE K130,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.5
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.86
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.11
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.5
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.29
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.88
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.35
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,31.4
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,100.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,103.0
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.47
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.99
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.88
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
920893,MAGNOLIA CLOSE K130,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.74
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.38
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.71
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.3
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.95
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.87
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.7
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.1
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.11
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.65
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.91
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
920893,MAGNOLIA CLOSE K130,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.71
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.85
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.55
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.45
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.48
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.56
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,28.7
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,100.4
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.5
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.0
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.62
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.55
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.55
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
920893,MAGNOLIA CLOSE K130,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.49
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.32
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.52
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.28
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,23.19
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.49
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,33.7
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,116.8
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,96.1
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.9
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.32
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.77
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.33
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.21
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.16
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.29
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.3
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.28
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.59
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.09
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,27.0
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,100.5
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.3
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.7
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.57
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.03
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.49
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.78
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.62
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
920893,MAGNOLIA CLOSE K130,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.15
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.47
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.48
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.18
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.02
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.48
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,38.3
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,120.9
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.7
