Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.1
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.48
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,55.55
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.28
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.74
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
920893,MAGNOLIA CLOSE K130,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.07
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.24
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.87
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,25.5
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.7
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.61
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.11
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.72
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,38.8
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,125.6
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,95.3
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,13.9
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.24
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.52
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
920893,MAGNOLIA CLOSE K130,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.87
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.66
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.51
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.6
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.1
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.73
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,102.0
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,87.7
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.7
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.4
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.77
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.19
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.05
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.85
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
920893,MAGNOLIA CLOSE K130,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.74
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.32
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.96
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.24
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.51
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.4
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,101.4
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.9
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.21
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.22
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.47
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.05
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
920893,MAGNOLIA CLOSE K130,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.71
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.13
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.78
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.41
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.5
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.22
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.86
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.14
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,97.3
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,111.9
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.16
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,13.8
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.71
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.87
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.32
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
920893,MAGNOLIA CLOSE K130,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.78
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.98
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.13
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,29.4
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.5
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.53
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.38
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.73
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,25.7
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.8
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,105.8
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,82.9
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.35
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.8
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.86
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.73
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
920893,MAGNOLIA CLOSE K130,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.56
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.39
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.59
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,44.6
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.9
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.6
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.24
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.83
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.36
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,104.5
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,103.1
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,84.9
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.79
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.14
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.61
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
920893,MAGNOLIA CLOSE K130,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.54
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.1
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,33.2
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.7
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.98
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.78
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.18
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,94.6
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,122.4
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.0
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.04
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.99
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.66
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.23
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
920893,MAGNOLIA CLOSE K130,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.96
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.23
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.09
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.43
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.77
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,107.6
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,125.2
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.1
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.41
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.57
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.56
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
920893,MAGNOLIA CLOSE K130,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.12
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.49
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.22
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,39.8
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,99.4
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.1
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.87
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.6
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.41
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,32.1
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.2
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,121.9
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.6
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
