Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.29
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,1.9
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.89
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.17
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.76
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
920893,MAGNOLIA CLOSE K130,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.82
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.73
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,39.4
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.6
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.6
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,29.38
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.06
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,106.1
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,121.7
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.7
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.53
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.59
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.63
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.02
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.49
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
920893,MAGNOLIA CLOSE K130,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.36
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.41
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,49.0
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.0
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.36
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.2
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.54
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,28.7
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,101.0
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,117.1
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.4
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.55
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,57.45
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.1
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.68
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
920893,MAGNOLIA CLOSE K130,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.29
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.38
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,48.0
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,101.0
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,25.83
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.69
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.69
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,107.2
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,98.4
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.6
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.57
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.28
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.82
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.5
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.18
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
920893,MAGNOLIA CLOSE K130,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.69
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.98
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,51.6
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,105.7
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.51
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.31
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.5
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,31.1
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,109.9
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,117.0
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.98
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.99
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.35
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.66
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.1
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
920893,MAGNOLIA CLOSE K130,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.57
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.48
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.93
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,63.2
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,123.3
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.1
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.63
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.63
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,34.1
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,124.7
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,122.5
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,90.4
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,69.48
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.57
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.88
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
920893,MAGNOLIA CLOSE K130,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,34.27
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.36
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.9
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,75.0
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,141.2
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.81
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.32
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.44
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,110.8
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,117.2
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,97.3
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.62
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,14.1
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.2
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.12
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.77
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
920893,MAGNOLIA CLOSE K130,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.39
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.95
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.94
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,66.2
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,129.8
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.94
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,31.53
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.64
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,111.3
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,130.0
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,89.8
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.53
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.1
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.96
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.93
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
920893,MAGNOLIA CLOSE K130,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.56
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.71
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,57.4
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,110.3
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.73
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,30.28
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.36
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,32.6
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,119.2
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,125.0
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,97.9
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.72
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.94
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.5
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.4
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.3
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
920893,MAGNOLIA CLOSE K130,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.62
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.65
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.27
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,53.1
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,111.1
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.68
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.23
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.26
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,43.4
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,119.2
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,125.5
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.3
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,11.7
