Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.08
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.33
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.16
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
920893,MAGNOLIA CLOSE K130,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.9
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.8
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,59.1
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,124.4
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.04
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.03
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.52
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,38.0
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,108.3
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,129.2
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.05
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.64
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.31
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
920893,MAGNOLIA CLOSE K130,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,31.61
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.22
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,64.3
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,131.5
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.35
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.9
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.12
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,37.6
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,126.2
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,128.6
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.37
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.04
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.11
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.38
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.9
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
920893,MAGNOLIA CLOSE K130,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.87
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.99
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.64
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,44.3
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,100.3
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,32.22
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.46
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.4
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,38.9
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,133.5
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,143.1
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,94.2
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.23
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.95
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.81
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.0
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
920893,MAGNOLIA CLOSE K130,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.19
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.16
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,37.7
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.3
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.5
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,31.38
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,34.77
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.56
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,41.2
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,130.4
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,144.9
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,90.9
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.58
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,2.7
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.66
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.38
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.92
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.1
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
920893,MAGNOLIA CLOSE K130,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.43
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.65
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.1
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,33.85
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,34.23
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.37
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,49.0
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,140.2
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,142.4
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,2.8
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.79
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.32
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.01
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
920893,MAGNOLIA CLOSE K130,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.18
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.7
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,51.7
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,105.5
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,88.4
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,34.3
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.18
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.21
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,44.5
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,142.6
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,125.8
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,85.3
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.86
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.5
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,3.0
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,69.48
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.41
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.77
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
920893,MAGNOLIA CLOSE K130,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.71
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.69
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.59
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,39.2
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,99.5
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.9
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.1
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.23
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.85
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.84
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,33.0
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,117.5
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,120.0
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.6
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.45
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,3.2
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,63.67
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.47
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.49
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
920893,MAGNOLIA CLOSE K130,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.87
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.7
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.98
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,43.6
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,109.5
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.3
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.92
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.85
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.95
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,37.7
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,112.6
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,100.3
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.27
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.4
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,3.4
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,65.88
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.96
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.91
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
920893,MAGNOLIA CLOSE K130,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.25
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.58
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.23
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,26.7
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.04
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.87
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.31
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.4
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.82
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,3.6
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
