Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.63
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.2
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.47
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
920893,MAGNOLIA CLOSE K130,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.37
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.08
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,39.8
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.65
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.36
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.75
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,34.0
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,98.7
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.1
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.6
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.91
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.93
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.41
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,3.7
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.61
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.33
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.18
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
920893,MAGNOLIA CLOSE K130,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.26
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.77
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.54
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,51.2
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.17
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.0
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.29
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.94
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,43.3
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,112.2
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.26
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.16
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,4.0
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,62.46
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.02
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.46
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
920893,MAGNOLIA CLOSE K130,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.62
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.91
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,54.1
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.79
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.38
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,46.1
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,103.0
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.3
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,4.2
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,57.41
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
920893,MAGNOLIA CLOSE K130,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.57
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.33
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,57.2
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.9
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.47
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,47.3
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.8
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.48
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.92
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,4.5
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,55.65
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,106.5
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
920893,MAGNOLIA CLOSE K130,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.36
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.41
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,55.7
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.0
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.58
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.69
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,48.3
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,98.1
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.07
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,4.7
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.16
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
920893,MAGNOLIA CLOSE K130,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.46
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,56.4
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.1
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.35
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,40.2
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.3
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.1
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.8
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.16
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,4.8
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,52.41
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.26
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
920893,MAGNOLIA CLOSE K130,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.5
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.93
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,57.3
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.94
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.26
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.8
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,42.5
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,107.8
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.8
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,4.9
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.64
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.94
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
920893,MAGNOLIA CLOSE K130,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.96
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,50.7
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.75
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.28
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.08
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,102.9
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.54
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.36
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
920893,MAGNOLIA CLOSE K130,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.4
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,53.5
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.9
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.57
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.39
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,48.8
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,101.5
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.93
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.19
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.4
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.94
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,4.9
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,55.44
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
920893,MAGNOLIA CLOSE K130,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
