Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.71
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.86
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,53.2
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.42
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.93
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.92
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,39.1
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.5
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.94
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.51
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,4.9
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,52.22
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
920893,MAGNOLIA CLOSE K130,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.33
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,45.4
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.5
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.78
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.33
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.64
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,37.2
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.0
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,4.9
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,52.63
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.41
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
920893,MAGNOLIA CLOSE K130,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.46
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,41.1
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,76.3
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.77
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.09
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,41.8
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.7
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.17
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.86
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,4.7
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.65
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.82
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
920893,MAGNOLIA CLOSE K130,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.62
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,43.3
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.67
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.79
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,43.4
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,105.7
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.02
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.4
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,4.5
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,58.61
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.16
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.89
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
920893,MAGNOLIA CLOSE K130,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.29
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,42.9
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.0
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.4
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.58
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.33
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.2
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,32.9
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.4
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.69
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.14
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,4.3
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.24
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.12
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
920893,MAGNOLIA CLOSE K130,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.06
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,41.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.83
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.55
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.58
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.26
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,4.1
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.85
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
920893,MAGNOLIA CLOSE K130,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.39
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.72
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,55.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.9
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.7
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.07
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.21
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,36.1
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.52
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,3.8
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,52.1
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
920893,MAGNOLIA CLOSE K130,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.82
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.44
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,62.8
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,98.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.34
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.86
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,54.7
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,112.9
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.0
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,3.6
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.92
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.24
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
920893,MAGNOLIA CLOSE K130,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.36
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.77
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,62.5
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,92.9
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.05
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.76
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.1
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,41.9
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,95.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.92
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.79
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.75
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,3.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.27
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.77
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
920893,MAGNOLIA CLOSE K130,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.22
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.3
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,56.6
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.9
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
