Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.16
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.8
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,43.1
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,99.3
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.84
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.57
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.61
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,13.1
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,3.2
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.23
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
920893,MAGNOLIA CLOSE K130,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.04
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.91
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.33
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.83
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,43.0
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,91.9
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.0
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.37
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.2
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,2.9
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,49.69
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.11
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
920893,MAGNOLIA CLOSE K130,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.3
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,54.6
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.9
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.27
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,36.5
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,91.7
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.5
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,23.3
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.96
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,2.7
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.08
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.65
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
920893,MAGNOLIA CLOSE K130,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.39
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,66.5
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.9
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.69
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.63
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,93.8
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.49
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,24.3
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,58.02
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.19
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.26
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
920893,MAGNOLIA CLOSE K130,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.29
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.51
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,56.9
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.2
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.41
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.16
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,49.0
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,112.7
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.9
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,59.51
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.76
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
920893,MAGNOLIA CLOSE K130,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.71
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.97
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,58.8
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.1
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.47
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.09
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,32.9
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.3
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.07
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,22.5
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.9
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.89
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
920893,MAGNOLIA CLOSE K130,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.28
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.54
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,59.8
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.0
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.28
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,34.9
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.2
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.31
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.68
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,55.62
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
920893,MAGNOLIA CLOSE K130,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,27.21
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,74.7
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,112.9
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.97
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.26
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.16
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,32.4
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.3
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.37
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.71
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,1.9
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,59.8
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.62
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
920893,MAGNOLIA CLOSE K130,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.69
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.44
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,62.2
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.8
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.45
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.31
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,41.8
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,100.6
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.75
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,1.7
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,59.33
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.62
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
920893,MAGNOLIA CLOSE K130,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.58
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.2
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,56.5
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,89.2
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.3
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.45
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.94
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,37.8
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.1
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
