Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.38
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.19
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.21
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,1.5
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.4
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
920893,MAGNOLIA CLOSE K130,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.66
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,63.4
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.8
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.09
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.4
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,44.6
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,94.9
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.94
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.1
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,1.2
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.35
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.88
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
920893,MAGNOLIA CLOSE K130,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.21
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,53.0
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.7
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.32
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,53.6
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,104.7
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.24
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,0.9
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,58.76
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
920893,MAGNOLIA CLOSE K130,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.21
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,43.2
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.18
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.34
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.55
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.23
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,52.7
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,108.8
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.97
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.93
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,0.6
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.59
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.77
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.05
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
920893,MAGNOLIA CLOSE K130,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.84
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,42.4
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.62
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.8
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.31
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,43.0
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,101.7
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.05
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,0.3
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,57.84
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.46
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.55
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
920893,MAGNOLIA CLOSE K130,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.14
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.89
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.03
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.86
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,52.6
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,111.8
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.72
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,0.1
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,64.05
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.79
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
920893,MAGNOLIA CLOSE K130,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.45
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.88
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.55
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,33.5
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.8
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.53
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.01
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.74
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,48.4
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,105.8
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.56
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.98
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,0.0
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.82
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.63
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.21
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
920893,MAGNOLIA CLOSE K130,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.6
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.0
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.06
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.25
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,53.8
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,116.2
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.77
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.02
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.1
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,-0.2
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,58.25
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.05
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,35.53
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
920893,MAGNOLIA CLOSE K130,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.99
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.86
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,46.7
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,81.0
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.09
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.29
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,52.4
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,108.5
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.4
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.85
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,42.54
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
920893,MAGNOLIA CLOSE K130,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.14
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.33
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,30.1
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.57
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.6
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.48
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,50.3
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,113.8
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.3
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.03
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
