Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,-0.6
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.09
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.39
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
920893,MAGNOLIA CLOSE K130,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.44
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.93
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,38.7
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.1
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.67
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.81
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.39
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,43.2
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,114.3
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,66.3
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.86
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.53
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
920893,MAGNOLIA CLOSE K130,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.15
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,31.4
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.48
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.93
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.35
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.14
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,49.4
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,120.8
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.27
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.11
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.48
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,-1.1
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,60.86
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.47
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
920893,MAGNOLIA CLOSE K130,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.61
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.39
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,29.7
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.5
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.43
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.29
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,39.9
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.0
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.3
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,19.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.29
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.29
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.61
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.47
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.65
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.61
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,48.7
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.9
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.55
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.58
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,50.2
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,114.8
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.99
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,63.73
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.24
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.29
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
920893,MAGNOLIA CLOSE K130,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,28.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.11
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,75.8
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,119.2
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.15
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.03
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.2
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.68
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,50.1
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,124.8
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.77
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,71.7
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.45
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.01
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
920893,MAGNOLIA CLOSE K130,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.89
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,39.2
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.81
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.07
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.58
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,47.7
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,123.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.71
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.37
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.07
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.3
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,63.78
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.11
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.5
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
920893,MAGNOLIA CLOSE K130,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.41
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,44.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.89
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.15
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.15
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,103.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,72.6
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.18
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,17.7
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.42
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.79
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.39
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.34
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.4
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
920893,MAGNOLIA CLOSE K130,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.56
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.08
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,42.7
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.6
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.9
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,28.78
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.9
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.72
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,120.1
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.5
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.9
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,65.39
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.84
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.62
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.6
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
920893,MAGNOLIA CLOSE K130,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,47.5
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.9
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.29
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.12
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.19
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,33.8
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,95.6
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.1
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.7
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.62
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.03
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
