Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,60.4
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.56
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.59
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,49.1
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.6
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.85
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.21
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.58
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,29.6
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.2
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.5
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,74.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.42
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.66
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.09
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,27.1
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,60.21
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.82
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.09
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,47.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.88
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.74
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.94
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.8
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,54.4
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.4
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.78
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
920893,MAGNOLIA CLOSE K130,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.13
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,40.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.19
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.72
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.52
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,33.6
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,96.3
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.35
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.64
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,55.2
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.92
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
920893,MAGNOLIA CLOSE K130,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.47
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.18
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.13
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,31.9
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.74
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.17
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.09
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,102.9
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.1
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.7
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.07
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.72
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,53.96
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.65
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.49
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
920893,MAGNOLIA CLOSE K130,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.22
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.68
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,26.2
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,30.73
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.14
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.96
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,50.3
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,128.2
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.0
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.3
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.32
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.41
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.0
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.4
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,63.86
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.84
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.45
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
920893,MAGNOLIA CLOSE K130,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.61
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.47
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,38.2
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.35
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.6
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.08
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,44.0
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,113.6
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.5
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.22
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.35
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.32
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.45
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.04
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.17
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.9
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
920893,MAGNOLIA CLOSE K130,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.02
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.34
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,34.3
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,28.99
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.62
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.14
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,50.0
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,119.3
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.14
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,22.4
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,58.84
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.12
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
920893,MAGNOLIA CLOSE K130,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.13
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.85
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.79
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.54
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.53
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.33
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,39.8
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,105.3
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,70.8
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.54
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.08
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.7
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.26
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.07
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.9
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
920893,MAGNOLIA CLOSE K130,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.01
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.31
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.12
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.02
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.91
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,39.2
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,104.4
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.6
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.09
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.95
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.73
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.9
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
