Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,59.98
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.31
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
920893,MAGNOLIA CLOSE K130,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.92
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.97
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.2
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.0
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.86
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.6
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,30.3
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,104.4
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.6
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.7
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.48
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.69
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.19
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.9
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.7
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.6
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,8.7
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.94
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.56
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.36
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
920893,MAGNOLIA CLOSE K130,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.88
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,37.7
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.0
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.16
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.08
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,108.2
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.7
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.9
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.18
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,58.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.51
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.14
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
920893,MAGNOLIA CLOSE K130,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.66
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,23.7
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.71
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.48
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.66
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,32.9
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.8
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.7
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.26
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.08
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,8.0
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.93
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,36.56
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
920893,MAGNOLIA CLOSE K130,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.66
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,24.2
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.9
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.37
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.35
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,39.0
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,102.5
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.5
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.82
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.82
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.24
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
920893,MAGNOLIA CLOSE K130,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.55
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.69
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.63
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.5
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,30.9
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.9
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.5
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,8.4
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.28
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.32
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
920893,MAGNOLIA CLOSE K130,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.49
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.63
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.05
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,22.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.43
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.15
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.63
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,28.2
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,93.6
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,6.7
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.43
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.85
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
920893,MAGNOLIA CLOSE K130,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.61
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.73
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.44
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.88
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.84
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,26.2
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,85.5
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.34
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.19
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
920893,MAGNOLIA CLOSE K130,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.39
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.45
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,21.7
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.81
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.57
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.0
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.7
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.64
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,6.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.79
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.28
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.1
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
920893,MAGNOLIA CLOSE K130,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.51
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.63
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.86
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.7
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.6
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
