Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.54
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.58
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,27.3
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.65
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.15
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.82
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.0
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,7.6
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.27
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.48
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
920893,MAGNOLIA CLOSE K130,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.77
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.67
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.78
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.92
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.73
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,7.2
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.27
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
920893,MAGNOLIA CLOSE K130,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.45
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.41
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.41
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.28
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.05
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
920893,MAGNOLIA CLOSE K130,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.82
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.73
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,24.0
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.72
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.45
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.31
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.67
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.12
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.76
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
920893,MAGNOLIA CLOSE K130,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.17
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.33
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.88
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.2
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.23
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.65
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,8.7
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,40.28
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.75
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.32
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
920893,MAGNOLIA CLOSE K130,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.7
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.26
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.8
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.55
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.74
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.5
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,60.3
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.26
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.22
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.69
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.83
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,35.09
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
920893,MAGNOLIA CLOSE K130,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.99
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.13
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.08
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.19
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.69
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.7
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.61
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,6.7
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,35.59
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
920893,MAGNOLIA CLOSE K130,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.94
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.95
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.8
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.78
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.42
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,33.2
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,106.8
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.62
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,8.6
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.37
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.85
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
920893,MAGNOLIA CLOSE K130,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.87
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.49
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.03
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.71
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.02
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.6
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.2
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,6.7
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.96
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.37
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.08
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.63
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.39
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.92
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
