Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.55
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.92
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.35
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,100.2
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.38
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.75
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.6
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.8
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.29
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.05
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
920893,MAGNOLIA CLOSE K130,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.26
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.89
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.6
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.6
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.75
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.23
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,25.01
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,95.8
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,103.2
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.41
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,6.7
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.72
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,43.19
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
920893,MAGNOLIA CLOSE K130,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.81
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.52
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.44
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.23
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.05
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,25.7
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.2
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,86.9
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,7.5
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.42
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.04
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
920893,MAGNOLIA CLOSE K130,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.56
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.5
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.67
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.81
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.69
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,31.3
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.5
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,121.4
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,88.9
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.26
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,7.5
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,49.87
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.61
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
920893,MAGNOLIA CLOSE K130,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.32
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.8
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.52
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.97
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.25
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,41.3
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,134.3
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,83.5
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,39.73
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,49.42
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.69
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
920893,MAGNOLIA CLOSE K130,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.19
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.37
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.2
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.25
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,35.7
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.05
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,47.7
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.0
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,145.2
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,74.6
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,43.26
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,50.38
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.88
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
920893,MAGNOLIA CLOSE K130,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.57
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.01
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.25
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.61
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.87
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,51.9
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,144.8
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.3
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,7.0
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.16
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,52.22
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.81
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
920893,MAGNOLIA CLOSE K130,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.03
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.33
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,28.8
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.71
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,32.72
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.54
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,46.6
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,133.3
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,80.5
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.21
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.39
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,39.51
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
920893,MAGNOLIA CLOSE K130,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.83
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.31
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.47
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.77
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,53.2
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,136.3
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,77.6
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.42
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,8.7
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.22
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,48.18
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,37.76
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
920893,MAGNOLIA CLOSE K130,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.2
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.05
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.6
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.65
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,36.44
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.55
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,55.2
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.5
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,148.4
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,76.9
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
