Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.54
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,8.5
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,53.01
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.35
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
920893,MAGNOLIA CLOSE K130,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.9
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.55
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.04
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,36.76
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.87
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,56.5
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,149.8
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.6
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,8.1
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.58
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,51.47
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
920893,MAGNOLIA CLOSE K130,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.54
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.02
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.12
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.7
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.92
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,36.2
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.34
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,49.4
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.6
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,147.6
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,92.4
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.84
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,52.19
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.36
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
920893,MAGNOLIA CLOSE K130,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.67
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.28
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.9
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.18
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.27
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.49
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.32
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,50.0
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,144.8
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,108.7
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.43
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,49.08
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,46.28
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
920893,MAGNOLIA CLOSE K130,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.88
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.78
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.99
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.43
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.88
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,43.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,128.2
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,115.1
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.81
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.03
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.97
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
920893,MAGNOLIA CLOSE K130,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.47
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.01
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.36
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.04
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,31.62
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.54
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,42.8
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,129.1
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,113.7
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.66
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.45
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.28
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.37
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.43
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.66
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
920893,MAGNOLIA CLOSE K130,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.95
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.51
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.47
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.58
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,32.6
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.58
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,42.7
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,133.1
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,109.9
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.63
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.67
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,7.9
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.36
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,48.63
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.41
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
920893,MAGNOLIA CLOSE K130,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.85
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.21
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.52
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.73
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,34.32
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.35
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,48.2
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,140.5
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,109.3
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.61
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.42
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,53.51
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.72
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
920893,MAGNOLIA CLOSE K130,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.02
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.19
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.31
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.3
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.51
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.55
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,37.18
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.87
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,49.6
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,152.5
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,112.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,38.72
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,53.13
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.26
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
920893,MAGNOLIA CLOSE K130,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.46
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.6
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.6
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.61
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.4
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.72
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.34
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,38.8
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.1
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,146.5
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,109.8
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
