Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,8.8
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.27
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,51.76
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.66
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
920893,MAGNOLIA CLOSE K130,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.39
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.91
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.98
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,62.5
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.39
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.26
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,34.12
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.19
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,33.6
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.8
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,140.2
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,113.7
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,8.8
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.9
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,50.67
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.94
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
920893,MAGNOLIA CLOSE K130,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.33
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.45
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.84
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.1
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.44
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.03
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.29
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,27.53
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,44.6
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,141.1
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,115.2
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.32
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.62
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.27
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,53.68
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,54.27
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
920893,MAGNOLIA CLOSE K130,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.98
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.09
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.9
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.21
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.19
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.03
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,33.6
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,109.4
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,108.4
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.26
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.51
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
920893,MAGNOLIA CLOSE K130,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.3
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.72
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.6
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.2
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.73
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.99
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,26.41
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,37.2
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,109.6
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.77
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,50.46
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
920893,MAGNOLIA CLOSE K130,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.24
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.08
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,22.7
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.9
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.8
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.98
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.17
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.6
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,108.6
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.86
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.11
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
920893,MAGNOLIA CLOSE K130,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.37
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.59
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.55
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,23.5
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.7
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.63
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.95
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.74
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,40.3
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.2
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,114.9
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.39
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.15
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,13.8
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.72
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.74
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
920893,MAGNOLIA CLOSE K130,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.49
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.96
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.25
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.5
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.92
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.1
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.68
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,46.3
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,95.0
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,11.9
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.02
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
920893,MAGNOLIA CLOSE K130,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.62
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.78
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.05
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.34
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,48.4
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,97.4
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,8.8
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,12.0
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
920893,MAGNOLIA CLOSE K130,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.3
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,35.8
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.54
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.42
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,40.9
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,94.0
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.73
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,12.1
