Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,36.34
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.85
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
920893,MAGNOLIA CLOSE K130,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.62
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.74
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.3
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.29
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,8.4
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,12.1
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
920893,MAGNOLIA CLOSE K130,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.7
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.93
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.64
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.33
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.66
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.12
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.9
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.39
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.18
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,8.2
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,12.1
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.05
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.65
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
920893,MAGNOLIA CLOSE K130,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.33
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,22.4
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.29
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.06
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.9
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,8.0
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,12.0
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.54
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
920893,MAGNOLIA CLOSE K130,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.9
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.64
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,27.9
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.97
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.56
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.2
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.6
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.03
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,12.0
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.76
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.59
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
920893,MAGNOLIA CLOSE K130,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.34
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.17
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.62
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.6
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.51
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,8.8
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,7.7
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,12.0
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.88
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
920893,MAGNOLIA CLOSE K130,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.23
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.61
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.96
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.89
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,24.1
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,70.0
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.73
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,12.0
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.41
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.78
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
920893,MAGNOLIA CLOSE K130,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.1
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,28.5
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.8
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.9
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.33
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.24
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.54
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.7
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,12.0
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,39.66
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.06
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
920893,MAGNOLIA CLOSE K130,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.25
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.19
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.42
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.5
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.31
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.91
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,37.1
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.2
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.0
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,12.0
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.22
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.95
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
920893,MAGNOLIA CLOSE K130,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.37
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.77
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.01
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,24.9
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.18
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.76
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,32.1
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.78
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,13.7
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,11.9
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.09
