Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.02
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
920893,MAGNOLIA CLOSE K130,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.62
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.77
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,30.7
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.82
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.81
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.08
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.5
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.9
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.3
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.47
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.04
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
920893,MAGNOLIA CLOSE K130,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.14
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,34.2
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.5
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.16
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.59
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.59
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,40.15
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.95
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.64
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
920893,MAGNOLIA CLOSE K130,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,30.5
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.02
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.63
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.51
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.8
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.53
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.13
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.09
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
920893,MAGNOLIA CLOSE K130,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.6
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.14
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.74
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.19
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.52
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.7
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.9
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.83
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
920893,MAGNOLIA CLOSE K130,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.15
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.95
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,23.8
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.09
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.3
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.39
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.06
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
920893,MAGNOLIA CLOSE K130,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.06
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,23.3
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.0
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.22
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.57
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.81
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.2
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.7
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.6
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.06
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.03
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.39
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.02
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
920893,MAGNOLIA CLOSE K130,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.23
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.15
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.39
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.52
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,9.0
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,11.7
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,43.3
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.42
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.23
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
920893,MAGNOLIA CLOSE K130,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.37
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.1
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.69
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.5
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.5
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.47
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.59
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.28
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,24.1
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.13
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,11.6
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.55
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.34
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
920893,MAGNOLIA CLOSE K130,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.89
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.92
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.94
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.9
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.79
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.4
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.2
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,11.6
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.09
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.27
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.39
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
920893,MAGNOLIA CLOSE K130,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.44
