Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,25.9
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.2
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.89
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.85
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.12
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,28.5
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.4
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,83.3
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,11.6
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.17
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.09
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
920893,MAGNOLIA CLOSE K130,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.32
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.52
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,28.8
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.6
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.47
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.91
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,30.3
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.3
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.06
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,11.7
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.57
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.37
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
920893,MAGNOLIA CLOSE K130,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.31
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.25
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.5
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.57
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.01
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.97
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.2
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.2
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.82
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,47.79
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.87
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
920893,MAGNOLIA CLOSE K130,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.74
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.34
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.8
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.99
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.65
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.98
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,95.2
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.8
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,11.9
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.01
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.86
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.43
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
920893,MAGNOLIA CLOSE K130,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.06
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.38
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.9
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,61.0
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.81
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.21
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.24
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,34.0
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,90.2
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.56
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,11.9
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.32
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.59
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
920893,MAGNOLIA CLOSE K130,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.31
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.15
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.7
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.53
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.38
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.73
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,89.4
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.4
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.83
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,11.9
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.98
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.15
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
920893,MAGNOLIA CLOSE K130,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.43
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.87
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.65
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.51
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.11
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,73.0
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.4
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.69
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.52
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,11.9
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.79
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.96
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.47
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
920893,MAGNOLIA CLOSE K130,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.28
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.4
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,24.8
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.3
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.5
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.85
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.03
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.1
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.79
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,11.9
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.88
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.88
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
920893,MAGNOLIA CLOSE K130,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.48
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.41
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.56
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.72
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.36
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.64
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,34.9
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.4
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.4
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.31
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.9
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,11.9
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.04
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.55
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.9
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
920893,MAGNOLIA CLOSE K130,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.83
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.16
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.23
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,26.2
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
