Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.38
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.37
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.11
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,37.3
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,92.7
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,104.9
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.5
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,11.9
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.37
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.65
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.87
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
920893,MAGNOLIA CLOSE K130,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.75
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.73
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,33.4
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.0
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,22.29
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.56
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,52.8
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.4
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,117.8
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.74
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.33
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.03
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.61
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
920893,MAGNOLIA CLOSE K130,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.13
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.82
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.85
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.64
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.26
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.44
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,49.6
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,97.5
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,108.7
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.34
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.39
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.61
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
920893,MAGNOLIA CLOSE K130,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.05
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.91
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.25
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.8
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.64
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.23
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.45
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,41.0
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,89.7
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,92.4
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.5
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.56
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.35
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.29
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
920893,MAGNOLIA CLOSE K130,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.72
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.71
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.22
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,48.5
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.9
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,121.8
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.18
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.39
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,39.7
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,99.6
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,80.8
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,28.3
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,11.7
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.05
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.02
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.85
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
920893,MAGNOLIA CLOSE K130,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.45
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.41
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.56
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,40.9
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,111.1
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.29
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.93
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.61
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.5
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.8
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,23.9
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,11.7
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.54
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.24
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.64
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
920893,MAGNOLIA CLOSE K130,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.74
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.61
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.28
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,39.0
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,29.14
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.03
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.44
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,39.7
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,121.2
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,80.0
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,11.6
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.9
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.94
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.17
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
920893,MAGNOLIA CLOSE K130,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.95
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.01
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,26.7
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.3
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,30.37
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.71
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.35
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,52.9
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,125.9
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,11.6
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.5
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.23
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.03
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
920893,MAGNOLIA CLOSE K130,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.79
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.82
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.49
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,35.2
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.3
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.43
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.84
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.04
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.25
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,47.0
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,107.5
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,85.0
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,9.0
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,11.6
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.07
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.27
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
920893,MAGNOLIA CLOSE K130,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.91
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,28.2
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.68
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.84
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.76
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,37.7
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,94.6
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,86.8
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.7
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
