Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,9.0
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,11.6
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.35
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
920893,MAGNOLIA CLOSE K130,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.21
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.29
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.92
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,37.7
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,85.7
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.6
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.59
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.52
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.33
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,38.3
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,97.7
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,89.8
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.58
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,11.6
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.84
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.75
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.64
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
920893,MAGNOLIA CLOSE K130,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.44
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.94
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,49.2
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.9
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.27
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.27
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.72
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.83
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,44.2
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,110.3
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.6
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,8.0
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,11.7
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.39
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.48
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
920893,MAGNOLIA CLOSE K130,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.56
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,50.2
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.9
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,30.92
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.43
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.75
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,53.2
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,127.8
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,86.0
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,11.7
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.59
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.63
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
920893,MAGNOLIA CLOSE K130,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.61
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.63
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,41.6
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.6
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,26.28
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.58
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,51.1
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,109.2
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,77.7
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.66
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.17
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
920893,MAGNOLIA CLOSE K130,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.93
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,46.7
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,88.8
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.8
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.65
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.92
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,39.1
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.3
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.3
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.67
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.71
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,9.0
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,53.53
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.47
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.9
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
920893,MAGNOLIA CLOSE K130,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.79
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,37.0
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.3
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.34
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.04
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,45.7
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.3
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.6
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.32
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,9.0
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,53.67
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.04
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
920893,MAGNOLIA CLOSE K130,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.82
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.85
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,29.1
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.63
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.75
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.2
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.59
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.52
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
920893,MAGNOLIA CLOSE K130,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.32
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.35
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,33.2
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.7
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.49
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.02
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,34.9
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,81.5
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.7
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.91
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.62
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
920893,MAGNOLIA CLOSE K130,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.59
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,39.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.1
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.04
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,27.9
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.2
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.53
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
