Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.3
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.59
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.62
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.21
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,37.4
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.67
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.23
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,34.1
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.3
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.16
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.35
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,46.88
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
920893,MAGNOLIA CLOSE K130,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.58
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,44.5
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.93
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,39.9
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,84.0
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.33
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,19.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.21
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.38
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.97
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.2
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,34.3
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.9
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.74
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.15
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,41.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,90.3
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.4
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.6
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,22.5
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,57.1
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.85
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,40.6
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.5
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.62
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,42.6
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,89.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,20.3
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.9
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.33
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,24.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,11.7
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,58.36
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.1
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.95
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
920893,MAGNOLIA CLOSE K130,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.28
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,34.3
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.23
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.57
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.2
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,41.5
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.3
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.0
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.39
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.91
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,11.7
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,53.41
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.75
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
920893,MAGNOLIA CLOSE K130,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.97
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.8
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,37.8
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.7
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.04
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,41.9
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,11.6
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.82
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.51
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.12
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
920893,MAGNOLIA CLOSE K130,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.48
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.04
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,32.8
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.97
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.78
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.79
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,42.9
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.5
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.26
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.8
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,11.6
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,51.18
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.48
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.9
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
920893,MAGNOLIA CLOSE K130,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.91
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.91
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.38
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.61
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.3
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.39
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,21.8
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,11.5
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.29
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.56
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.72
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
920893,MAGNOLIA CLOSE K130,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.74
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.8
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.64
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.37
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.36
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.97
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,11.5
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
