Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.89
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.26
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
920893,MAGNOLIA CLOSE K130,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.12
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.51
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,31.5
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.24
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.4
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.66
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,11.4
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.53
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.47
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
920893,MAGNOLIA CLOSE K130,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.8
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.34
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,34.4
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.35
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.78
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.24
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,31.1
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.8
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.37
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.7
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,11.4
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,49.73
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.29
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.55
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
920893,MAGNOLIA CLOSE K130,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.3
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.88
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,38.3
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.1
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.48
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.91
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.61
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.7
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.8
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.0
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,11.3
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.9
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.48
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.75
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
920893,MAGNOLIA CLOSE K130,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.01
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.76
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,46.5
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,79.3
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.73
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.55
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.0
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.8
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.88
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.2
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.39
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,24.2
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,11.3
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,48.87
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.59
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
920893,MAGNOLIA CLOSE K130,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.61
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,38.0
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.29
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.07
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.3
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,11.2
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,44.61
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
920893,MAGNOLIA CLOSE K130,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.07
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.56
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,40.1
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.13
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,34.5
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.03
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.2
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.71
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,11.1
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,45.61
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
920893,MAGNOLIA CLOSE K130,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.43
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.02
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,40.6
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.46
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.87
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.61
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.0
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.84
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.1
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,11.1
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.44
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.57
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
920893,MAGNOLIA CLOSE K130,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.44
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,38.6
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.24
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.42
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,28.6
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,68.1
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.8
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,13.8
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,11.1
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.63
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.3
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
920893,MAGNOLIA CLOSE K130,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.03
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.2
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.4
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.63
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,40.7
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.48
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.76
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.48
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,11.1
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.34
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
