Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
920893,MAGNOLIA CLOSE K130,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.86
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,38.4
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.16
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.24
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,32.4
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.4
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.65
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,11.1
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,39.1
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
920893,MAGNOLIA CLOSE K130,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.1
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.2
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.98
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,48.3
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.9
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.22
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,29.5
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,11.1
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.6
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
920893,MAGNOLIA CLOSE K130,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.25
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.63
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.44
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,52.8
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.39
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.13
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.9
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.1
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.1
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,11.1
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,42.87
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.2
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
920893,MAGNOLIA CLOSE K130,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.59
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.94
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,37.5
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.86
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.73
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.86
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.03
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.54
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.31
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,11.0
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,45.71
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.63
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
920893,MAGNOLIA CLOSE K130,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.83
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,39.3
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.07
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.67
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,71.6
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.19
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.24
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,10.9
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,44.12
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.74
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
920893,MAGNOLIA CLOSE K130,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.89
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,38.8
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.5
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.76
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,10.7
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.71
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.99
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.2
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
920893,MAGNOLIA CLOSE K130,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.17
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.86
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,35.4
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.2
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.19
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.17
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.2
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.07
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.82
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,10.6
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.93
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
920893,MAGNOLIA CLOSE K130,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.52
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,44.2
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.09
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.63
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,10.5
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.84
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
920893,MAGNOLIA CLOSE K130,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.13
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.43
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,43.6
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.57
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.65
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,29.1
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.55
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.92
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.58
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,8.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,10.4
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.28
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.51
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.75
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
920893,MAGNOLIA CLOSE K130,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.99
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
