Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.33
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,37.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.7
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.9
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.44
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.55
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,8.8
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,10.4
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.37
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
920893,MAGNOLIA CLOSE K130,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.5
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,37.2
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.03
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.38
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.01
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.4
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.74
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.5
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,10.2
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.83
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.03
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
920893,MAGNOLIA CLOSE K130,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.16
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.1
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,44.7
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.2
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.83
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,10.1
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.09
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
920893,MAGNOLIA CLOSE K130,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,36.6
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.28
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,9.9
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.95
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,31.22
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
920893,MAGNOLIA CLOSE K130,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.65
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,37.3
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.09
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.2
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,25.4
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.81
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.82
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.5
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.7
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.31
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,9.6
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.11
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.17
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
920893,MAGNOLIA CLOSE K130,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.55
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,33.0
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.47
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.93
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,26.7
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.9
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.4
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.7
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.15
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.18
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,9.4
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.63
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.93
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
920893,MAGNOLIA CLOSE K130,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.48
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.15
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,32.6
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.44
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.42
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.7
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.74
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,9.1
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.8
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.56
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
920893,MAGNOLIA CLOSE K130,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.29
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.14
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,39.9
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.78
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.29
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.83
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,8.9
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.99
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
920893,MAGNOLIA CLOSE K130,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.26
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.98
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.9
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.45
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.98
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.74
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.7
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,32.3
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,8.7
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.22
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.89
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
920893,MAGNOLIA CLOSE K130,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.09
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.11
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.51
