Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.84
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.92
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.4
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,30.8
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,8.5
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.29
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
920893,MAGNOLIA CLOSE K130,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.37
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,35.4
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.85
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.34
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.8
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.05
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.8
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.1
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,8.2
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,46.98
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.01
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
920893,MAGNOLIA CLOSE K130,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.87
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,42.0
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.5
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.6
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.53
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.19
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.05
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,8.0
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,42.54
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.39
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
920893,MAGNOLIA CLOSE K130,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.95
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,41.5
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.9
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.39
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.05
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,26.6
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.18
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,7.7
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.71
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.59
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.53
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
920893,MAGNOLIA CLOSE K130,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.69
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.1
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.75
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.62
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.32
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.14
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,19.8
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,60.0
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.34
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,7.5
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.24
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.72
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
920893,MAGNOLIA CLOSE K130,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.23
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,42.2
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.68
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,33.0
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.36
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,24.2
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,7.3
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,46.7
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
920893,MAGNOLIA CLOSE K130,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.06
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.01
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.25
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.15
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.81
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.07
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.27
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,7.2
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,46.11
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.28
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
920893,MAGNOLIA CLOSE K130,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.97
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.47
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,30.8
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.0
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.07
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.05
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.91
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,29.1
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,67.0
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.34
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.74
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.11
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,7.1
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.32
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.87
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.48
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.19
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,40.1
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.9
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,29.2
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.7
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.86
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.7
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,6.9
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.74
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.17
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.91
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.32
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,32.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.9
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.27
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.63
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.4
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.19
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.26
