Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,6.8
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.89
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.15
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
920893,MAGNOLIA CLOSE K130,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.03
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.02
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.03
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,36.9
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,57.1
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.54
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.84
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.83
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,43.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,94.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.3
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,6.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.79
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.02
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
920893,MAGNOLIA CLOSE K130,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.44
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.13
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.39
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.05
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,37.7
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,89.6
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.9
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.09
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.08
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.03
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,6.5
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.74
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.95
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.25
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
920893,MAGNOLIA CLOSE K130,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,24.1
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.04
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.71
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,32.8
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.3
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.59
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.82
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.2
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,6.4
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.95
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.31
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
920893,MAGNOLIA CLOSE K130,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.02
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,28.6
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.87
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.6
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,30.1
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,6.4
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,40.51
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
920893,MAGNOLIA CLOSE K130,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.71
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.12
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,34.3
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.17
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.84
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.25
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.08
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.7
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.5
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.05
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.7
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,6.4
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.55
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
920893,MAGNOLIA CLOSE K130,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.92
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.09
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.97
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,31.3
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.3
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.58
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.13
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,6.3
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.99
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.82
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
920893,MAGNOLIA CLOSE K130,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.12
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.09
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.19
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,24.8
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.94
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.59
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,28.8
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.66
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.48
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,6.3
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.29
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
920893,MAGNOLIA CLOSE K130,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.52
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.54
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,29.3
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.83
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.23
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.74
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,30.8
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.4
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.7
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.48
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,6.2
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.07
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.79
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
920893,MAGNOLIA CLOSE K130,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.41
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.43
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.09
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,26.9
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.92
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.4
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
