Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,6.1
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.45
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
920893,MAGNOLIA CLOSE K130,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.94
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.11
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.97
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.34
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.89
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.9
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,6.0
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.31
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
920893,MAGNOLIA CLOSE K130,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.31
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.5
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.83
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.97
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,32.9
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,83.8
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,7.7
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,5.9
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.1
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.66
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
920893,MAGNOLIA CLOSE K130,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.72
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.44
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.08
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,35.2
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,75.8
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.2
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,7.8
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,5.9
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.65
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.06
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
920893,MAGNOLIA CLOSE K130,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.87
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.02
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.78
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.51
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,22.4
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.6
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,8.7
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,6.7
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,5.9
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.54
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.22
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.31
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
920893,MAGNOLIA CLOSE K130,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.63
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.6
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.74
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.09
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.7
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,7.3
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,5.9
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,31.3
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.21
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
920893,MAGNOLIA CLOSE K130,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.79
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.71
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.07
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.16
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,27.3
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.6
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.3
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,13.1
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,5.8
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
920893,MAGNOLIA CLOSE K130,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.61
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.9
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.6
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.91
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.92
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,7.0
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,5.8
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.69
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
920893,MAGNOLIA CLOSE K130,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.68
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.15
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.22
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,22.7
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.73
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,9.2
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,5.8
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,29.89
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
920893,MAGNOLIA CLOSE K130,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.64
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.02
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.1
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.4
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.1
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.23
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.85
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,5.7
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
