Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
920893,MAGNOLIA CLOSE K130,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.9
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,7.1
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,5.7
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.49
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
920893,MAGNOLIA CLOSE K130,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.1
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.52
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.46
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.3
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,9.2
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,5.6
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.5
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
920893,MAGNOLIA CLOSE K130,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.66
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.26
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.37
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.61
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.67
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,5.5
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.05
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
920893,MAGNOLIA CLOSE K130,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.35
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,23.9
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.92
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.66
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,32.4
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,5.4
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
920893,MAGNOLIA CLOSE K130,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.55
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.21
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,24.7
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.19
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.57
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.7
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.14
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.81
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,9.0
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,5.2
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,41.44
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
920893,MAGNOLIA CLOSE K130,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.25
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.51
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,25.5
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.04
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.65
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,8.7
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,5.1
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,30.84
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.12
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
920893,MAGNOLIA CLOSE K130,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,24.3
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.28
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.58
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.09
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.8
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.5
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,5.1
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.84
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.58
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
920893,MAGNOLIA CLOSE K130,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.84
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.54
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.85
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,81.3
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.69
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,5.1
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,45.21
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.83
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.5
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.28
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.94
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.02
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.72
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.6
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,65.1
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.64
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,48.44
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
