Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
920893,MAGNOLIA CLOSE K130,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.48
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.93
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.52
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.27
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.94
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,20.6
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,33.9
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,45.21
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.6
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.05
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.59
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.5
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,26.1
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,80.6
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.94
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,8.8
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,34.2
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.25
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.29
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
920893,MAGNOLIA CLOSE K130,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.34
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.3
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.47
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.77
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.5
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,31.2
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.75
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,42.53
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
920893,MAGNOLIA CLOSE K130,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.4
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.54
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.69
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.5
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.48
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,43.24
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
920893,MAGNOLIA CLOSE K130,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.23
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.33
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.15
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.79
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.55
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.61
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,28.3
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.6
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.42
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.14
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,33.4
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,45.19
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
920893,MAGNOLIA CLOSE K130,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.13
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.24
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.01
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.75
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,35.8
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,102.6
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.02
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.69
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.55
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,48.81
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
920893,MAGNOLIA CLOSE K130,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.36
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.25
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.27
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.2
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.03
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.93
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.64
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,39.0
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,102.3
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.36
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,33.6
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,49.73
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
920893,MAGNOLIA CLOSE K130,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,24.9
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.16
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.47
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,44.4
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,107.2
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.7
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,9.0
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,34.8
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,5.1
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,50.86
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
920893,MAGNOLIA CLOSE K130,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.34
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.61
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,27.7
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.71
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.52
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.98
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,44.5
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,108.6
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.04
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.19
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.62
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,50.45
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
920893,MAGNOLIA CLOSE K130,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.38
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,25.1
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
