Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.6
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.97
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,42.7
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,109.0
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.1
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,51.28
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
920893,MAGNOLIA CLOSE K130,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.46
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,23.8
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.7
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.55
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.83
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.32
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.14
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,32.0
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,103.9
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,32.3
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,4.9
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,49.04
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.55
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
920893,MAGNOLIA CLOSE K130,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.95
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,26.9
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.15
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,28.13
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.01
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,33.0
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.9
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,115.5
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.9
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.37
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.49
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,52.78
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.6
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
920893,MAGNOLIA CLOSE K130,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.76
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.49
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.02
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.44
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,29.5
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,58.3
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,111.1
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.3
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,8.8
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.84
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,37.2
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,52.17
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
920893,MAGNOLIA CLOSE K130,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.46
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.07
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,25.9
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.73
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.88
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.47
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.5
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,28.4
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,100.6
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.2
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,9.2
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,38.2
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,50.79
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
920893,MAGNOLIA CLOSE K130,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.09
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.23
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.48
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.21
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.07
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.33
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,37.5
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,103.3
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.1
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.81
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,32.7
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,49.34
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
920893,MAGNOLIA CLOSE K130,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.41
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.74
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.18
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.54
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,45.2
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,116.1
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.56
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,52.96
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
920893,MAGNOLIA CLOSE K130,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.1
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.2
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.9
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.71
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.6
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.39
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.69
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,43.8
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,125.2
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.38
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,31.7
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,54.75
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.94
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
920893,MAGNOLIA CLOSE K130,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.1
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.8
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,30.7
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.62
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.64
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.12
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,51.0
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.8
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,138.5
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.9
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.17
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,34.8
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,58.95
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
920893,MAGNOLIA CLOSE K130,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.83
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.06
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.41
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.43
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.86
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.02
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.72
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,38.8
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
