Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,120.9
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,87.9
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.1
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.44
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.28
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,36.2
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.96
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,54.79
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
920893,MAGNOLIA CLOSE K130,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.14
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.26
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.28
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.97
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.11
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.24
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,27.4
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.5
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.29
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,8.7
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,35.6
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,5.1
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.08
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
920893,MAGNOLIA CLOSE K130,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.43
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.38
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,29.5
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.29
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.07
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.12
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.61
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,31.5
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,91.1
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.26
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,8.4
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.99
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,39.2
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,5.2
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.44
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.4
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
920893,MAGNOLIA CLOSE K130,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.37
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.42
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.37
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.58
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.36
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,37.0
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,89.5
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.41
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,9.2
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.98
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.15
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,33.9
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,5.3
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.56
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.3
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
920893,MAGNOLIA CLOSE K130,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.09
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.02
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.21
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.1
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.25
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.92
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.8
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.86
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.1
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,67.2
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,5.3
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.77
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
920893,MAGNOLIA CLOSE K130,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.93
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.48
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.54
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.25
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.19
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.12
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.1
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,5.3
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.72
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,30.86
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
920893,MAGNOLIA CLOSE K130,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.45
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.3
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.13
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,63.7
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.53
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.64
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.48
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.53
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,76.5
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.3
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.23
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.34
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,5.3
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.25
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.56
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.89
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
920893,MAGNOLIA CLOSE K130,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.11
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,24.7
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.51
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.7
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.68
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,27.3
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.7
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.61
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.6
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.8
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,5.3
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.51
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
920893,MAGNOLIA CLOSE K130,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.08
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.35
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,26.7
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.7
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.97
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.58
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.87
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.92
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,5.2
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.57
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.46
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.26
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
920893,MAGNOLIA CLOSE K130,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.78
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.41
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.67
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.02
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.47
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.3
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.2
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
