Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.6
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,5.1
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.85
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.25
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
920893,MAGNOLIA CLOSE K130,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.66
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.69
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.15
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.17
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.62
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,25.1
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.5
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,4.9
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.73
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
920893,MAGNOLIA CLOSE K130,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.67
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.11
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.55
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.65
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.5
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,33.9
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,73.9
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.4
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,7.5
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,4.8
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.37
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.74
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
920893,MAGNOLIA CLOSE K130,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.07
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.73
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.85
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.9
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.3
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.77
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,4.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.62
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.42
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
920893,MAGNOLIA CLOSE K130,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.09
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.31
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.18
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.02
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.11
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.5
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,4.5
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.97
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.86
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
920893,MAGNOLIA CLOSE K130,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.44
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.59
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.15
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.58
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.06
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,39.5
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,95.4
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.02
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,4.4
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.16
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.92
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.78
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.21
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.95
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.45
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.05
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,34.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.4
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,4.4
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,45.98
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.58
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
920893,MAGNOLIA CLOSE K130,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.98
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.3
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.49
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.47
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.99
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,35.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.0
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,4.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.33
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.41
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
920893,MAGNOLIA CLOSE K130,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.47
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.66
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.2
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.36
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.65
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,42.4
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,104.3
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,100.9
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,4.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.51
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,44.24
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
920893,MAGNOLIA CLOSE K130,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.81
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.44
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,27.0
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.1
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.41
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.88
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,49.0
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,108.1
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,119.0
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.1
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
