Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,4.6
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,49.37
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.98
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
920893,MAGNOLIA CLOSE K130,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.57
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.49
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,29.8
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.22
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.09
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,36.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,88.0
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.39
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,4.7
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.76
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.9
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.84
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
920893,MAGNOLIA CLOSE K130,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.53
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.76
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.95
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.03
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.86
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.13
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,32.6
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.6
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.73
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,4.8
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.64
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.69
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.18
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
920893,MAGNOLIA CLOSE K130,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.62
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.2
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.32
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.17
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,32.1
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,84.4
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.3
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.16
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,4.8
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,45.44
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.16
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.55
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
920893,MAGNOLIA CLOSE K130,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.96
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.37
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.08
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,31.0
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.9
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.5
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.09
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.22
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,43.3
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,114.1
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,96.2
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.09
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.7
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,4.9
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.34
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.88
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.58
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
920893,MAGNOLIA CLOSE K130,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.89
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.26
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,32.4
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.95
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.74
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.15
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,35.5
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,99.1
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,86.5
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.43
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.03
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,4.9
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.98
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
920893,MAGNOLIA CLOSE K130,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.76
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.55
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.05
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.45
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.32
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.88
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,45.1
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,105.7
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,76.5
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.3
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.07
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.73
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.64
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
920893,MAGNOLIA CLOSE K130,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.94
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.89
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.08
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,23.9
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.5
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.79
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.55
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.93
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,33.8
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.8
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,5.1
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.47
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.11
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.38
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
920893,MAGNOLIA CLOSE K130,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.11
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.54
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.8
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.79
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.88
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.31
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,27.9
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.2
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,5.1
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.72
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.64
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.25
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
920893,MAGNOLIA CLOSE K130,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.64
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.22
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.6
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.29
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.79
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.83
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,97.8
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,83.1
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.3
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.37
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.57
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.36
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,5.1
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
