Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.04
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.83
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
920893,MAGNOLIA CLOSE K130,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.49
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.67
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.04
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,20.1
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.67
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,100.1
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.0
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.3
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.76
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,23.6
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,5.2
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.51
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.89
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
920893,MAGNOLIA CLOSE K130,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.76
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.92
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,36.6
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.9
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.6
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.98
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.77
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.75
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,83.2
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.3
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.04
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,13.1
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.68
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,22.4
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,5.3
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.24
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.74
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.38
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
920893,MAGNOLIA CLOSE K130,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.44
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.86
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.09
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,34.1
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.5
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.75
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.99
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.94
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,29.3
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,95.8
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.4
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.9
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.86
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.38
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.65
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,5.4
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,46.11
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.64
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.06
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
920893,MAGNOLIA CLOSE K130,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.54
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.86
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.91
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,77.2
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.54
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.63
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.89
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,100.1
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.5
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,76.1
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,5.5
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.34
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.92
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.1
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
920893,MAGNOLIA CLOSE K130,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.51
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.31
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.35
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,29.3
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.7
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.41
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.15
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.79
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,29.4
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,106.5
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.8
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.2
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.55
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,5.6
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.61
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.12
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.63
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
920893,MAGNOLIA CLOSE K130,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.62
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.43
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.72
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,27.3
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.85
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.45
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.1
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.2
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,86.0
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.5
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,13.1
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,5.7
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.6
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.06
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.63
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
920893,MAGNOLIA CLOSE K130,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.4
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.81
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.29
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,35.3
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.13
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.65
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.68
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,24.9
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.9
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.9
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,13.8
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.94
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,5.8
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.49
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.24
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.68
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
920893,MAGNOLIA CLOSE K130,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.03
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.7
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,37.9
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,91.5
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.78
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.67
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.4
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,86.3
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.9
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.9
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.4
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,5.9
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.15
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.12
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
920893,MAGNOLIA CLOSE K130,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.49
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.11
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,35.2
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.7
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.72
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.49
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.85
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,106.7
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.08
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,6.0
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.9
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.46
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.97
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
920893,MAGNOLIA CLOSE K130,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
