Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.3
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.08
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.31
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,28.3
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.9
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.4
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,24.97
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.48
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.73
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,104.0
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,93.8
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.04
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,6.1
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.49
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.21
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.05
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.2
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
920893,MAGNOLIA CLOSE K130,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.5
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.91
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,42.9
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,102.2
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.45
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.51
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.3
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,31.7
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,101.5
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,85.6
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,6.2
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.72
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.42
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.87
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
920893,MAGNOLIA CLOSE K130,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.15
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.51
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.34
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,64.0
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,126.1
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.62
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.6
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.91
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,37.1
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,110.5
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.7
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,13.9
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,6.3
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.98
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.26
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.22
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
920893,MAGNOLIA CLOSE K130,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.96
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.88
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,63.7
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,128.4
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.6
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.18
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.62
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.82
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,35.1
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,100.7
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.6
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.15
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,6.4
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,66.13
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.62
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.74
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
920893,MAGNOLIA CLOSE K130,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.74
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.46
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,49.7
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,100.7
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.39
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.06
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.4
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,79.8
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.57
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,6.5
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.7
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.75
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
920893,MAGNOLIA CLOSE K130,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.4
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.91
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.86
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,44.0
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.96
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.38
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.38
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,38.5
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,103.9
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,89.6
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.7
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,6.7
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.05
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.51
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.71
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
920893,MAGNOLIA CLOSE K130,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.5
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.46
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,49.6
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.7
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.1
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.39
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.5
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.89
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,38.5
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,97.1
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,94.4
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,6.9
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.77
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.97
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.65
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
920893,MAGNOLIA CLOSE K130,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.47
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.73
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,44.2
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.3
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.7
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.77
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,31.1
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.3
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.39
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.13
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,7.0
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.91
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.32
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.57
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
920893,MAGNOLIA CLOSE K130,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.13
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.19
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,64.1
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,99.9
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.94
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,7.2
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.35
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
920893,MAGNOLIA CLOSE K130,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.85
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.57
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.07
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,63.2
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,99.6
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
