Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.2
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.99
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.47
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,31.8
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.7
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.36
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,7.3
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,53.48
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.75
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
920893,MAGNOLIA CLOSE K130,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.2
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,65.6
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,105.6
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.47
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.78
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.59
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.1
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.85
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.27
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,7.5
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.42
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.48
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.99
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,105.3
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
920893,MAGNOLIA CLOSE K130,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.07
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.16
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,71.3
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,113.9
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.34
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.93
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,33.9
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.6
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.7
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.32
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,7.7
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.74
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.79
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
920893,MAGNOLIA CLOSE K130,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.5
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.16
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.07
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,61.2
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,102.8
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,60.8
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.82
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.92
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.8
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.65
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,7.9
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.44
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.57
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
920893,MAGNOLIA CLOSE K130,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.53
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,34.0
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.48
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.35
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.17
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,8.1
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.55
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
920893,MAGNOLIA CLOSE K130,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.12
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.14
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,37.7
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.37
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.1
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,8.3
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.85
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
920893,MAGNOLIA CLOSE K130,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.98
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,31.0
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.95
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.32
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.26
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.33
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,8.5
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.02
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.72
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.14
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
920893,MAGNOLIA CLOSE K130,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.16
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.45
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,30.6
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.72
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.45
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.16
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,31.8
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.2
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.8
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.13
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,8.7
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.39
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.52
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
920893,MAGNOLIA CLOSE K130,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.61
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.59
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.06
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,35.5
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.44
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.48
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,38.7
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,85.2
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,19.6
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,8.8
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,45.94
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.29
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
920893,MAGNOLIA CLOSE K130,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.3
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.97
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,33.8
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.7
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.9
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.18
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.12
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,30.1
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
