Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,8.8
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.26
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.94
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
920893,MAGNOLIA CLOSE K130,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.57
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.67
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,38.2
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.23
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,32.9
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.8
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.0
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.05
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,8.8
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.24
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
920893,MAGNOLIA CLOSE K130,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.94
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.06
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.8
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,38.9
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.49
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,27.9
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.93
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,8.7
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.8
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
920893,MAGNOLIA CLOSE K130,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.1
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,31.3
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.18
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.43
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.5
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,8.6
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
920893,MAGNOLIA CLOSE K130,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.34
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,29.1
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.5
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.43
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.41
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.47
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,20.6
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.6
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,8.5
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.81
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.08
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
920893,MAGNOLIA CLOSE K130,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.42
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,29.2
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.08
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.43
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.8
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,22.5
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.68
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,8.5
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,41.61
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.72
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
920893,MAGNOLIA CLOSE K130,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.58
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,31.2
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.16
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.16
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,8.5
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.08
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.22
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
920893,MAGNOLIA CLOSE K130,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.14
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.78
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.1
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.67
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.64
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,27.3
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.6
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.31
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.65
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.4
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,8.4
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.75
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.63
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
920893,MAGNOLIA CLOSE K130,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.87
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,40.6
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.03
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.19
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.07
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.68
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.28
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.9
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,8.4
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,40.25
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
920893,MAGNOLIA CLOSE K130,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.29
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.55
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,43.5
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.21
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.76
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.81
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.89
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
