Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.93
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,8.4
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,42.18
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.4
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
920893,MAGNOLIA CLOSE K130,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.02
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,32.1
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.95
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.32
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,24.7
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.62
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.12
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,8.3
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,39.21
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.67
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
920893,MAGNOLIA CLOSE K130,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.23
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.46
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,39.4
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.27
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.47
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,28.2
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.8
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.03
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.75
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,22.0
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,8.2
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.68
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
920893,MAGNOLIA CLOSE K130,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.64
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.38
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.95
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,37.7
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.8
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.56
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.32
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.9
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.89
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.93
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.6
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.6
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,8.1
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
920893,MAGNOLIA CLOSE K130,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.23
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,50.5
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.74
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.2
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.18
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.7
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,7.9
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.31
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.41
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.75
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
920893,MAGNOLIA CLOSE K130,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.95
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,58.2
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,19.41
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.02
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.35
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.1
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.85
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,17.7
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,7.9
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,50.96
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
920893,MAGNOLIA CLOSE K130,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.75
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.18
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,35.2
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.91
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.43
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.12
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.47
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.1
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,7.8
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.83
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.33
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.08
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
920893,MAGNOLIA CLOSE K130,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.96
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,28.5
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.66
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.73
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.88
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.3
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,7.8
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.5
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,28.16
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.06
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
920893,MAGNOLIA CLOSE K130,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.11
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,33.5
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.2
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.3
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.82
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.54
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.85
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.25
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,7.7
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
920893,MAGNOLIA CLOSE K130,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.39
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.33
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.64
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,23.8
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.01
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.28
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.27
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,24.8
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
