Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,7.6
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.11
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
920893,MAGNOLIA CLOSE K130,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.87
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.44
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,36.8
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.8
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.37
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,7.5
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.35
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
920893,MAGNOLIA CLOSE K130,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.05
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,33.2
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.35
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.94
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,7.4
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.22
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
920893,MAGNOLIA CLOSE K130,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.61
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,43.4
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.5
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.26
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.81
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.57
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.7
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,14.1
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.13
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,7.4
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.25
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.15
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.29
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
920893,MAGNOLIA CLOSE K130,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.82
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,38.6
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.27
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.9
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.4
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.84
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.17
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.18
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,24.3
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,7.3
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,41.32
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
920893,MAGNOLIA CLOSE K130,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.43
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.24
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.4
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.77
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,28.8
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,51.7
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,13.8
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.06
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,7.2
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.83
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
920893,MAGNOLIA CLOSE K130,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.31
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.9
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.83
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.06
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.51
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.17
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.37
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,7.1
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.36
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.13
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
920893,MAGNOLIA CLOSE K130,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.39
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.54
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,35.3
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.74
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.7
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,23.3
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.44
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.37
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,7.0
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,42.97
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.1
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
920893,MAGNOLIA CLOSE K130,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.1
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.52
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,37.1
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.63
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,25.9
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.1
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.8
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,6.9
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.18
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
920893,MAGNOLIA CLOSE K130,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.98
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.4
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,42.6
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.48
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.41
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,34.3
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.23
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,6.8
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
