Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.58
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
920893,MAGNOLIA CLOSE K130,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.65
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,38.6
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.05
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.42
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.93
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.12
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,30.1
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,6.7
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.26
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
920893,MAGNOLIA CLOSE K130,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.69
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,49.0
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.2
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.92
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.28
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.79
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.83
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.62
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.14
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,6.6
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.24
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.27
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
920893,MAGNOLIA CLOSE K130,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.4
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.05
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,55.5
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.36
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.44
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,25.9
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.9
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.86
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,6.4
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,47.04
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.27
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
920893,MAGNOLIA CLOSE K130,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.56
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.59
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,46.9
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,73.1
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.78
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.81
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.3
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.02
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,6.3
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.53
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.41
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
920893,MAGNOLIA CLOSE K130,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.44
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,43.6
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.57
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.8
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.74
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.69
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.73
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,6.2
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.55
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
920893,MAGNOLIA CLOSE K130,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.74
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,50.7
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.07
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.21
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.1
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.23
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,6.1
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.09
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.61
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
920893,MAGNOLIA CLOSE K130,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.97
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,44.0
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.43
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.5
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,34.5
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.42
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.4
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.27
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.1
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.48
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,6.1
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.64
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
920893,MAGNOLIA CLOSE K130,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.62
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.22
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,40.7
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,73.3
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.07
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.3
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.73
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.0
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.11
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.67
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.1
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.59
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.83
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.27
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,6.0
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,50.95
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.12
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.06
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.34
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,35.7
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.8
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.19
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.5
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,36.0
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.7
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.1
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.55
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.64
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,5.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.65
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.2
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.36
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
