Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.53
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.99
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,31.2
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.8
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.01
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.92
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,32.3
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,55.6
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.84
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.37
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.62
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,40.7
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.15
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,5.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,44.93
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.52
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.68
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.21
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,38.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.58
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.86
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.84
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,5.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,41.72
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.29
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.82
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
920893,MAGNOLIA CLOSE K130,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.87
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.34
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,49.8
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.9
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.46
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.34
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,28.2
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.25
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.4
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,21.7
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,5.9
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.09
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
920893,MAGNOLIA CLOSE K130,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.18
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,45.1
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.61
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.92
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.63
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,30.5
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.73
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.55
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,5.9
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,47.91
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.97
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
920893,MAGNOLIA CLOSE K130,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.29
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,37.1
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.53
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.46
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.3
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,47.1
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.6
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.9
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,5.9
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,50.24
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.13
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
920893,MAGNOLIA CLOSE K130,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.92
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.92
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,35.2
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.29
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.65
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,38.9
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.7
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.42
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,6.0
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.76
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.56
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.34
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
920893,MAGNOLIA CLOSE K130,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.42
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,38.3
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.66
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.74
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,41.6
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.0
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.09
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,6.0
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.4
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.08
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
920893,MAGNOLIA CLOSE K130,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.02
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.94
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,31.5
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.26
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.43
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,36.9
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,83.8
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.87
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.36
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.34
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.22
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,6.1
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.78
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
920893,MAGNOLIA CLOSE K130,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.23
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,24.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,47.8
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.12
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.59
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,31.5
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,83.7
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.2
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.61
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.19
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.85
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,6.2
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.77
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.92
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
920893,MAGNOLIA CLOSE K130,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.41
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.45
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.18
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,31.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,56.9
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.33
