Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.49
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.91
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.52
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.5
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.3
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.46
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.7
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,6.3
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.4
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
920893,MAGNOLIA CLOSE K130,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.63
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.57
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.7
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.4
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,6.4
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.65
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,25.9
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.03
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
920893,MAGNOLIA CLOSE K130,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.23
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.04
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,27.4
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.4
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.87
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,6.5
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.55
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.98
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.62
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
920893,MAGNOLIA CLOSE K130,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.62
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.2
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.96
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,34.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,61.3
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.55
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.51
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.61
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.49
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.69
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.25
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.77
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,6.6
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.13
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
920893,MAGNOLIA CLOSE K130,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.76
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,28.1
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.28
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.94
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.27
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.6
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.2
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.46
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.2
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,6.7
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.04
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.85
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
920893,MAGNOLIA CLOSE K130,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.77
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.21
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.72
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,29.8
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.74
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.89
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.49
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,78.3
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,8.6
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,6.8
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.01
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.41
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
920893,MAGNOLIA CLOSE K130,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.32
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,31.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.06
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.32
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.2
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.69
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,6.9
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.02
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.67
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.14
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
920893,MAGNOLIA CLOSE K130,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.28
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.28
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,31.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.15
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.48
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,7.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.59
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.29
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
920893,MAGNOLIA CLOSE K130,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.89
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,27.3
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.24
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.4
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,22.7
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.9
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,7.2
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.99
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
920893,MAGNOLIA CLOSE K130,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.06
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.37
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.59
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.51
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,31.4
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,88.2
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
