Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.32
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,7.3
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.14
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
920893,MAGNOLIA CLOSE K130,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.43
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.22
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.27
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.8
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.97
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,8.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,7.5
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
920893,MAGNOLIA CLOSE K130,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.33
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.76
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.3
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.97
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.03
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.7
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,7.5
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,7.7
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.55
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
920893,MAGNOLIA CLOSE K130,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.96
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,22.5
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.74
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.84
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.16
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,22.9
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,7.3
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,7.9
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
920893,MAGNOLIA CLOSE K130,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.61
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.75
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.94
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,25.5
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.72
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.47
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.52
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.2
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.16
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,8.1
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.7
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
920893,MAGNOLIA CLOSE K130,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.07
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.44
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.04
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.8
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.55
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,8.3
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,27.23
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.52
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
920893,MAGNOLIA CLOSE K130,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.35
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.93
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.29
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.9
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,8.8
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,7.0
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,8.5
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.55
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
920893,MAGNOLIA CLOSE K130,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.6
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.8
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.79
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.71
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.5
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.01
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,8.7
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.06
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,7.6
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,8.8
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,30.24
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.93
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
920893,MAGNOLIA CLOSE K130,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.83
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,24.8
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.7
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.33
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.41
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,8.5
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,7.7
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,8.9
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.29
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
920893,MAGNOLIA CLOSE K130,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.77
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.92
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.81
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.99
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.55
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.6
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.6
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
