Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,7.5
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,8.7
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,33.9
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.09
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.52
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
920893,MAGNOLIA CLOSE K130,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.16
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.7
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.82
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.32
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.9
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.5
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.18
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.53
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,6.1
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,9.3
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.98
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
920893,MAGNOLIA CLOSE K130,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.34
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,22.5
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.3
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.94
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.15
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.0
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.3
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,7.1
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,10.1
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.57
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.4
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
920893,MAGNOLIA CLOSE K130,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.15
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.8
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.76
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.44
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.1
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.1
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,8.7
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,10.7
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
920893,MAGNOLIA CLOSE K130,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.03
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.71
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.5
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.28
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,33.7
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,80.3
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.47
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,8.8
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.24
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.97
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,11.0
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
920893,MAGNOLIA CLOSE K130,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.45
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.6
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,31.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.1
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.25
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.19
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,34.7
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.9
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.83
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,8.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,11.4
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.83
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.92
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
920893,MAGNOLIA CLOSE K130,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.95
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.58
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.82
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.31
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.08
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,35.9
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.4
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,11.4
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
920893,MAGNOLIA CLOSE K130,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.99
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.43
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,20.3
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.96
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,33.6
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.4
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.72
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,8.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.14
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,8.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,11.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.25
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.65
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
920893,MAGNOLIA CLOSE K130,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.41
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.75
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,25.1
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.3
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.15
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,8.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.84
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,11.6
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.03
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
920893,MAGNOLIA CLOSE K130,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.56
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,23.6
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.35
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.31
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.4
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,31.0
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,85.3
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.89
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.59
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,9.0
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,9.0
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,11.7
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
