Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,28.21
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.44
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
920893,MAGNOLIA CLOSE K130,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.14
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,22.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.78
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.49
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.31
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,35.8
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,49.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,97.1
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.1
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,6.8
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,11.7
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.6
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.94
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.68
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
920893,MAGNOLIA CLOSE K130,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.26
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,22.2
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.31
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,30.9
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.1
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.5
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.6
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.09
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,7.3
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,11.6
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.27
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
920893,MAGNOLIA CLOSE K130,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.95
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,24.3
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.97
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.23
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,41.0
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,94.1
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.1
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.92
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,8.8
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.05
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,8.5
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,11.6
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.72
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.3
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
920893,MAGNOLIA CLOSE K130,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.99
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.5
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.41
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.38
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,44.0
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,99.9
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,79.7
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,9.0
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.22
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,7.3
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,11.6
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.65
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.23
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
920893,MAGNOLIA CLOSE K130,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.6
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.76
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.89
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,44.2
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.79
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.85
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.26
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,44.3
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,101.1
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.0
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.96
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,5.8
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,11.6
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.26
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.2
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.27
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
920893,MAGNOLIA CLOSE K130,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.33
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.17
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.15
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,19.57
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,43.0
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,102.2
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,80.1
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.89
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,7.5
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.27
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.32
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
920893,MAGNOLIA CLOSE K130,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.17
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,24.7
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.6
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.52
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.25
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,45.4
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,104.0
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.2
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,11.9
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.7
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.23
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
920893,MAGNOLIA CLOSE K130,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.24
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,25.4
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.0
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.37
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.07
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,44.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.6
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,99.4
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.84
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,8.6
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,6.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,11.9
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,33.79
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.28
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.12
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,30.9
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.7
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.22
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.42
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.16
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.59
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,47.5
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,90.7
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,105.6
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.19
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.12
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
