Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
920893,MAGNOLIA CLOSE K130,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.44
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.94
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.14
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.43
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,23.14
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,26.13
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,38.6
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,107.9
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,9.0
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,36.07
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.1
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.97
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.3
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,22.35
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.73
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,37.6
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,91.6
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,106.4
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,6.7
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.78
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
920893,MAGNOLIA CLOSE K130,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.24
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.1
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.33
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.89
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.19
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,49.4
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,108.5
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,9.2
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,8.2
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.07
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.46
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.78
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.69
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,24.1
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.42
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.16
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,26.37
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,47.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.4
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,95.4
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,109.5
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.95
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.48
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,11.8
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.73
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.86
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
920893,MAGNOLIA CLOSE K130,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.18
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.78
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.12
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,24.52
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.06
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,38.8
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.4
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,112.3
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.8
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.45
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,11.9
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.32
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.5
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
920893,MAGNOLIA CLOSE K130,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.61
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,23.9
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.46
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.81
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,28.21
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,45.3
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,114.5
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,116.9
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.07
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,12.0
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.45
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,41.21
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.97
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
920893,MAGNOLIA CLOSE K130,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.59
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.14
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.29
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,29.5
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.16
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.44
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,25.09
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,38.8
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,88.9
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,105.4
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,12.0
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,37.64
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
920893,MAGNOLIA CLOSE K130,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.29
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.33
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.25
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.35
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,31.8
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.0
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,12.0
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.27
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.52
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.64
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
920893,MAGNOLIA CLOSE K130,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.91
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.04
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.6
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.23
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.59
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,32.1
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,85.9
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.96
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.78
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.68
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.49
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,11.9
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.51
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
920893,MAGNOLIA CLOSE K130,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.65
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
