Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.2
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.47
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.91
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.99
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,36.2
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,91.9
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,11.9
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.34
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.14
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
920893,MAGNOLIA CLOSE K130,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.37
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.86
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,36.3
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.7
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.39
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.4
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.35
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,4.7
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,37.13
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.38
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.38
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
920893,MAGNOLIA CLOSE K130,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.74
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,41.1
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.16
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.76
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.36
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.76
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,75.5
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.17
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.82
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,4.8
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.25
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
920893,MAGNOLIA CLOSE K130,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.1
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.52
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.07
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,41.7
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.8
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.92
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.78
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.91
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.3
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.47
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,4.8
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.53
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.23
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
920893,MAGNOLIA CLOSE K130,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.54
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.69
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,35.6
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.85
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.54
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.21
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.1
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.34
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,4.9
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.33
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.07
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.37
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
920893,MAGNOLIA CLOSE K130,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.64
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.53
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,37.9
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.1
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.92
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.37
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,25.1
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.26
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.27
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,24.8
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,4.9
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.61
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
920893,MAGNOLIA CLOSE K130,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.85
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.25
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,32.7
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.64
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.18
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.5
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.41
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,4.9
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.55
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.64
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
920893,MAGNOLIA CLOSE K130,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.94
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.59
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,35.8
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.5
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.8
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.63
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.15
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.09
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,24.6
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.2
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.3
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,4.9
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.07
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.36
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.59
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
920893,MAGNOLIA CLOSE K130,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.86
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.9
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,42.4
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.7
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.4
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.74
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.99
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,24.0
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.9
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,55.1
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.07
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,4.9
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.56
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,40.87
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.44
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
920893,MAGNOLIA CLOSE K130,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.73
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.15
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.17
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,36.0
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.9
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.91
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.15
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.23
