Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,25.2
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.9
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.02
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,4.9
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.11
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
920893,MAGNOLIA CLOSE K130,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.8
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.92
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.2
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.8
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.6
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.97
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,4.9
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.13
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.27
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.36
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
920893,MAGNOLIA CLOSE K130,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.18
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.07
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.72
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.9
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.05
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.87
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.23
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.11
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.51
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.78
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
920893,MAGNOLIA CLOSE K130,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.14
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.42
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,27.3
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.25
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.21
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.85
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.27
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.57
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.39
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.64
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.99
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
920893,MAGNOLIA CLOSE K130,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.11
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.97
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,26.7
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.1
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.87
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.3
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.31
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.0
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.96
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,5.0
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.35
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.32
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.55
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
920893,MAGNOLIA CLOSE K130,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.24
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.46
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.77
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.4
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.64
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,29.1
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,80.0
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.3
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.8
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.26
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,5.1
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,43.93
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.22
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
920893,MAGNOLIA CLOSE K130,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.81
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.67
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.3
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.41
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.86
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.95
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,100.8
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.4
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.9
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,13.9
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,5.2
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.58
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.05
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
920893,MAGNOLIA CLOSE K130,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.06
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.77
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.77
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.12
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.13
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.44
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,27.7
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,91.8
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.5
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.79
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.82
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.78
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.18
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,5.3
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,48.18
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.5
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.63
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
920893,MAGNOLIA CLOSE K130,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.18
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,34.1
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.4
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.24
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.19
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.27
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.1
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.5
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.0
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.74
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,5.3
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.29
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.4
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
920893,MAGNOLIA CLOSE K130,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.13
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.68
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,33.1
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.1
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.73
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.39
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.21
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.4
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.36
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
