Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.2
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,5.3
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.42
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.52
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.81
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
920893,MAGNOLIA CLOSE K130,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.44
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.98
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.38
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,31.1
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.1
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.7
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.96
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.02
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,33.5
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.4
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,82.7
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,55.2
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.44
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,5.3
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.97
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.44
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
920893,MAGNOLIA CLOSE K130,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.13
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.66
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,28.8
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.29
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.03
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.92
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,26.4
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.9
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.4
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,14.1
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,5.2
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.64
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.29
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
920893,MAGNOLIA CLOSE K130,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.35
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.23
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,37.0
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.13
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.59
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.2
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,79.3
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,5.1
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.49
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.1
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
920893,MAGNOLIA CLOSE K130,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.28
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.21
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.24
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,36.2
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.5
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.7
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.4
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.67
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.29
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,21.7
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.1
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.27
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,5.1
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,45.24
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.44
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
920893,MAGNOLIA CLOSE K130,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.13
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.15
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,39.7
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.2
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.65
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.01
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,28.6
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.04
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,14.1
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.55
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,5.1
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.58
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.95
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
920893,MAGNOLIA CLOSE K130,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.38
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.64
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,35.6
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.0
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.1
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.43
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.82
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.2
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.4
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,74.9
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,8.6
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,5.1
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.07
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.91
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
920893,MAGNOLIA CLOSE K130,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.2
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.93
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.4
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.1
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.87
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.66
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,29.4
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,70.4
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.18
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.65
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.41
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,5.1
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.07
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.49
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.52
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
920893,MAGNOLIA CLOSE K130,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.54
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.29
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.24
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,35.7
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.5
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.52
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.7
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,30.3
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.68
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.87
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.42
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.19
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,5.1
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.08
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
920893,MAGNOLIA CLOSE K130,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.19
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.71
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.08
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,27.9
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.32
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.22
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.59
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.34
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,37.1
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,79.7
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.56
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
