Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,5.2
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.96
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
920893,MAGNOLIA CLOSE K130,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.84
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.88
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.95
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.8
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.9
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.7
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.09
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.49
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.15
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.91
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,39.9
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.7
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,5.3
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.54
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.96
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.9
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
920893,MAGNOLIA CLOSE K130,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.63
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.44
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,26.2
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,58.7
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,22.88
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.46
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.92
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,38.1
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,94.9
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.8
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.36
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,5.3
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.4
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.2
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
920893,MAGNOLIA CLOSE K130,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.55
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.52
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.39
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,34.1
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,97.6
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.3
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.31
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.84
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.79
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,32.1
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,84.2
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.0
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.1
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.44
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,5.4
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.55
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.43
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
920893,MAGNOLIA CLOSE K130,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.9
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.43
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.06
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.1
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.98
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.34
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.9
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.56
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,5.5
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.05
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.81
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.71
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
920893,MAGNOLIA CLOSE K130,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.82
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.24
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,27.1
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.9
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.11
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.83
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.1
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.15
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,31.9
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,98.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.4
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.71
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,5.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.52
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.72
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.95
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
920893,MAGNOLIA CLOSE K130,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.67
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.85
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.14
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.37
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.55
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.4
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,31.3
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,109.2
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,94.1
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.75
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.44
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,5.7
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.21
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.12
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.28
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
920893,MAGNOLIA CLOSE K130,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.94
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.33
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.32
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,28.8
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.8
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.91
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.56
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.89
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,99.3
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,82.0
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.02
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.95
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,5.8
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.31
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.46
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.31
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
920893,MAGNOLIA CLOSE K130,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.83
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.7
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,41.8
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.8
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,20.57
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.38
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.45
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,31.1
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,85.4
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.2
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.99
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.22
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,5.9
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,53.74
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.56
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.19
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
920893,MAGNOLIA CLOSE K130,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.14
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.45
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.25
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,45.9
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,109.0
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.8
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.73
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.35
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.04
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,74.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.4
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.94
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,5.9
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
