Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.47
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.49
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.42
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
920893,MAGNOLIA CLOSE K130,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.47
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.76
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.53
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,41.9
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.7
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.3
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,100.6
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.12
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.98
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.79
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.89
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.7
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.3
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.44
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,7.2
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,6.0
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.42
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.34
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
920893,MAGNOLIA CLOSE K130,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.36
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.65
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.24
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,24.7
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.7
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.74
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.71
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.78
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,29.9
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,92.1
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,83.6
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.3
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.96
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,9.2
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,6.1
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.39
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.13
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
920893,MAGNOLIA CLOSE K130,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.71
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.24
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.57
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.3
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.2
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.71
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.97
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.06
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,99.1
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,93.2
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.93
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,6.2
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.74
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.98
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.75
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
920893,MAGNOLIA CLOSE K130,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.1
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.74
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.58
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.1
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.7
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.0
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.21
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.68
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,29.7
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,84.3
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.8
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.64
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,8.9
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,6.4
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,45.34
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.63
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
920893,MAGNOLIA CLOSE K130,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.57
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.88
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,52.2
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.6
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,91.6
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.42
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.19
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,31.8
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.6
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.9
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.64
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.15
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.17
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,6.6
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,51.37
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.96
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
920893,MAGNOLIA CLOSE K130,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.89
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.48
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.59
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,47.6
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,100.3
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.33
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.28
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.77
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.5
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,81.5
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,68.5
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.85
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.59
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,6.8
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.69
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.19
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.21
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
920893,MAGNOLIA CLOSE K130,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.66
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,44.3
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,91.3
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.4
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.08
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.51
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.61
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,41.7
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,109.0
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,74.8
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.96
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,7.0
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.33
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.85
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.85
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.8
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
920893,MAGNOLIA CLOSE K130,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.69
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.18
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.33
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,45.2
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.8
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.9
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.59
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.12
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.06
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,36.8
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.6
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,13.7
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,7.1
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.38
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.71
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.56
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
920893,MAGNOLIA CLOSE K130,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.1
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.46
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.54
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.4
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,86.0
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.8
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.34
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,32.9
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,82.7
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.81
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,8.6
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,7.3
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.32
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.31
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
