Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.62
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.36
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.22
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,31.0
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.2
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.6
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.94
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.05
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,87.6
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.73
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.9
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,9.0
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,7.5
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.68
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.66
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
920893,MAGNOLIA CLOSE K130,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.52
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.06
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.9
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,34.9
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.61
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.94
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,36.2
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,90.2
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.78
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,7.6
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.78
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.47
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
920893,MAGNOLIA CLOSE K130,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.64
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.42
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.01
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,71.1
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.1
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.18
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.04
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,30.6
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,79.7
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.5
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.75
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.6
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.42
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,7.8
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.63
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.96
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.71
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
920893,MAGNOLIA CLOSE K130,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.79
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.14
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.76
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,23.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,65.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.09
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.67
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.26
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,26.6
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.7
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.3
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,7.9
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.05
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.4
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.4
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
920893,MAGNOLIA CLOSE K130,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.13
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.75
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.66
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.4
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.22
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.19
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.74
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.12
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,7.9
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.94
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
920893,MAGNOLIA CLOSE K130,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.18
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.83
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.05
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,30.6
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.25
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.86
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.73
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,27.7
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.3
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.72
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.07
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.7
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,8.2
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,8.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.62
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.22
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.84
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.14
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,31.4
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.4
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.83
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.44
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.17
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,27.5
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.68
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,8.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,45.29
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.19
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
920893,MAGNOLIA CLOSE K130,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.76
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,34.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.7
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.72
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.55
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,26.5
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.1
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.03
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.28
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,8.3
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,8.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,44.1
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.87
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
920893,MAGNOLIA CLOSE K130,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.31
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.22
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,37.4
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.1
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.76
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.7
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.85
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.39
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,8.0
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.37
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
920893,MAGNOLIA CLOSE K130,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.79
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.03
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.14
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,40.7
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,81.8
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.6
