Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.81
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.76
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.02
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.34
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,8.1
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,8.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.07
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
920893,MAGNOLIA CLOSE K130,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.24
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.62
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,35.8
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.1
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.8
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.69
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,17.7
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,8.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.85
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.69
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.24
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,42.8
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.87
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.79
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.37
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.69
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.3
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.9
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.82
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,8.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,42.66
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.46
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
920893,MAGNOLIA CLOSE K130,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.91
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.25
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,31.7
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.4
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.97
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.27
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.8
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.2
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.94
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,8.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.78
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.43
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.24
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
920893,MAGNOLIA CLOSE K130,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.59
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,29.8
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.24
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.96
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.37
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.63
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,21.8
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.96
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.96
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.46
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,14.1
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,8.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.14
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
920893,MAGNOLIA CLOSE K130,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.54
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.01
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,23.8
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.3
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.64
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.47
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.9
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.36
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.5
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,8.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.74
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
920893,MAGNOLIA CLOSE K130,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.9
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.36
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,32.0
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.95
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.8
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.99
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.67
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.55
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.25
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.81
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,8.0
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.39
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.34
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
920893,MAGNOLIA CLOSE K130,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.73
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.8
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,26.0
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.67
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.66
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.65
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,27.5
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.66
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.45
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,8.1
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.16
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
920893,MAGNOLIA CLOSE K130,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.67
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.11
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,22.7
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.8
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.19
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.7
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,62.0
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.78
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,8.1
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,8.0
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.43
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.6
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
920893,MAGNOLIA CLOSE K130,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.82
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,34.8
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.9
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.12
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
