Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.71
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.35
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.24
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,8.4
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,8.0
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.02
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
920893,MAGNOLIA CLOSE K130,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.88
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.26
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,44.8
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.78
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,7.9
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.44
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.43
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
920893,MAGNOLIA CLOSE K130,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,24.1
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.69
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.77
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.54
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,7.8
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.82
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.87
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
920893,MAGNOLIA CLOSE K130,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.06
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,34.1
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.45
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,30.7
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.76
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,7.6
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.56
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
920893,MAGNOLIA CLOSE K130,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.28
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.94
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,40.4
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.9
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.97
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.83
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.34
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,30.5
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.77
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,7.5
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.15
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.4
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
920893,MAGNOLIA CLOSE K130,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.05
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,44.0
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.2
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.92
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.35
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,38.5
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.5
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.88
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.59
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,8.1
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,7.5
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.19
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.56
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
920893,MAGNOLIA CLOSE K130,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.15
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.88
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.59
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,29.2
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.4
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.84
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.68
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.55
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,32.9
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.5
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.18
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,7.4
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.29
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.81
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
920893,MAGNOLIA CLOSE K130,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.93
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.73
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,30.3
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.76
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,35.6
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.97
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,7.3
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,40.32
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
920893,MAGNOLIA CLOSE K130,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.44
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.61
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.11
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.4
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.17
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.91
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,29.7
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,7.2
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.58
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.33
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
920893,MAGNOLIA CLOSE K130,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.64
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,38.0
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.46
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.55
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,33.0
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.49
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.89
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.54
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
