Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.2
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.27
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.6
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,7.1
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.86
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.71
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.47
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
920893,MAGNOLIA CLOSE K130,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.85
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.24
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.74
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.48
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.54
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,33.7
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.4
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.51
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,7.0
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.49
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.95
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
920893,MAGNOLIA CLOSE K130,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.33
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.38
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.33
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.96
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,42.4
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,88.3
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.31
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.14
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,6.7
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.51
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.07
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
920893,MAGNOLIA CLOSE K130,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.33
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.1
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,21.3
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.0
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.23
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.06
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,45.9
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.4
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.35
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.7
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,6.4
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.52
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.92
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
920893,MAGNOLIA CLOSE K130,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.31
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.73
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.87
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.11
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.92
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.75
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,40.4
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,91.5
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.4
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.6
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.12
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,6.1
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,50.33
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.28
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
920893,MAGNOLIA CLOSE K130,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.92
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.27
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.49
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,33.8
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,54.5
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.08
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,18.8
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,5.9
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,46.96
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.89
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
920893,MAGNOLIA CLOSE K130,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.9
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.7
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.26
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.6
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,36.0
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.6
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,16.6
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.98
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,5.7
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
920893,MAGNOLIA CLOSE K130,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.26
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.65
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.32
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.71
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.99
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.45
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,29.5
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.01
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.94
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.49
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,5.6
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,44.94
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
920893,MAGNOLIA CLOSE K130,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.34
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.6
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,40.4
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.7
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.2
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.32
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.98
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.04
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,5.4
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.05
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.96
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
920893,MAGNOLIA CLOSE K130,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.42
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.05
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.26
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,41.4
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.1
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.65
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.21
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,29.5
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.5
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.95
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.9
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.5
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
