Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,5.2
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,50.39
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.95
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.86
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
920893,MAGNOLIA CLOSE K130,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.7
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.8
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.96
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,33.5
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.16
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,36.7
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.8
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.76
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.9
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.2
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.17
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,4.9
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.58
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.03
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.62
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
920893,MAGNOLIA CLOSE K130,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.02
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.6
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.6
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.85
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.06
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.12
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.19
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,34.1
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.3
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,51.6
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.82
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.74
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.91
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,4.6
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.65
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.93
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
920893,MAGNOLIA CLOSE K130,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.69
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,33.1
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.2
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.55
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.04
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.31
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,33.6
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.3
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.0
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.88
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.86
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,21.3
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.52
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,16.7
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.9
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,4.3
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.6
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.31
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.67
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
920893,MAGNOLIA CLOSE K130,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.89
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.95
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,44.1
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,83.5
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.5
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.5
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.61
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.89
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.6
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.8
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.43
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.3
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.75
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,4.0
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,54.38
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.99
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.55
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
920893,MAGNOLIA CLOSE K130,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.79
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.38
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,46.3
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.42
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.6
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.09
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.58
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,33.7
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,94.0
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.07
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.1
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.52
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,3.8
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,56.99
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.44
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
920893,MAGNOLIA CLOSE K130,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.32
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.4
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.41
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.84
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.49
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,39.2
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,92.8
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.98
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.32
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,18.7
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,3.6
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.62
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.75
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
920893,MAGNOLIA CLOSE K130,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.15
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.78
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,39.2
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.91
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.13
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.03
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,30.7
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.2
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.8
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.73
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.11
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.91
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,3.5
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,49.09
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.82
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
920893,MAGNOLIA CLOSE K130,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.96
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.16
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.54
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.3
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,40.3
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.0
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,61.7
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.85
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.59
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.8
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,3.4
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,51.82
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.2
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
920893,MAGNOLIA CLOSE K130,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.29
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.58
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.68
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.05
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.93
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,39.9
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,90.2
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.9
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.27
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.63
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.9
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.9
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,3.3
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
