Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,49.11
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.93
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
920893,MAGNOLIA CLOSE K130,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.04
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.1
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.07
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.18
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.39
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.46
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,40.0
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,97.0
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.8
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.2
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,19.6
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,3.1
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.3
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.55
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
920893,MAGNOLIA CLOSE K130,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.3
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.51
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,40.8
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.1
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.44
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.26
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.19
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,46.9
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,106.2
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.0
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.16
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,3.0
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,54.15
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.7
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
920893,MAGNOLIA CLOSE K130,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.86
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.71
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.53
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,51.7
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,97.3
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.82
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.78
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,21.2
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,3.0
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,53.88
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
920893,MAGNOLIA CLOSE K130,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.52
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.95
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,21.03
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.81
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.95
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,43.8
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,86.7
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.2
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.66
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,2.9
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.03
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.03
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
920893,MAGNOLIA CLOSE K130,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.96
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.29
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.43
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,43.9
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,88.3
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.83
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.63
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,20.3
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,2.9
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,50.15
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.46
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.91
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
920893,MAGNOLIA CLOSE K130,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.09
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.43
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.42
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,63.9
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.48
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.19
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.5
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,39.1
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.7
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.9
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.74
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.94
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.04
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,3.0
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.16
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.24
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
920893,MAGNOLIA CLOSE K130,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.73
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.28
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.7
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.48
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.43
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,36.3
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,90.1
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.25
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.08
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.28
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,3.0
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,49.2
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.81
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.34
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
920893,MAGNOLIA CLOSE K130,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.87
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.07
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.46
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.38
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.01
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.53
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,31.5
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.9
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.7
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.1
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.15
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,3.0
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.54
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.49
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
920893,MAGNOLIA CLOSE K130,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.11
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.79
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.68
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.13
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.54
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.21
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,80.5
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,74.9
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,3.1
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.22
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.4
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.75
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
920893,MAGNOLIA CLOSE K130,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
