Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.47
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.6
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.51
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.6
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,54.9
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,15.5
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,3.1
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.87
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.71
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.24
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
920893,MAGNOLIA CLOSE K130,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.24
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.5
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.77
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.94
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.91
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.3
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.78
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.3
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,3.1
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,43.33
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.12
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.71
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
920893,MAGNOLIA CLOSE K130,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.48
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.73
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,32.9
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.2
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.52
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,35.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.3
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.86
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.67
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.35
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,8.1
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,3.2
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.24
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.59
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.82
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.56
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.89
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,23.9
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.69
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.26
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.74
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,82.2
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.1
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,58.3
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,3.2
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,41.35
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
920893,MAGNOLIA CLOSE K130,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.66
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.32
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.78
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.12
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.07
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,30.8
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,3.3
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.54
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.43
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.99
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
920893,MAGNOLIA CLOSE K130,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.81
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.85
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,26.0
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.18
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.44
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.41
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,31.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,91.8
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.8
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.57
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.95
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,3.3
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.74
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.43
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
920893,MAGNOLIA CLOSE K130,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.08
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,13.9
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,26.0
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.1
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.3
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.08
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.1
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,8.8
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,3.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,37.84
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.52
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
920893,MAGNOLIA CLOSE K130,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.59
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,25.9
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.34
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,26.6
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.8
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,7.0
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,3.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.07
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.94
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
920893,MAGNOLIA CLOSE K130,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.9
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.92
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.35
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.88
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.96
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.43
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.2
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.36
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.03
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.4
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,3.4
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.88
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
920893,MAGNOLIA CLOSE K130,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.31
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.71
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.12
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
