Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.93
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.81
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,29.6
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.9
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,55.1
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.86
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,8.7
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,3.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
920893,MAGNOLIA CLOSE K130,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.49
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.62
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.56
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,18.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.8
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.04
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.38
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.79
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,22.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,8.6
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,3.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.54
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
920893,MAGNOLIA CLOSE K130,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.87
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.06
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.0
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.36
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.14
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.67
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.13
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.15
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,3.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.7
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.53
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
920893,MAGNOLIA CLOSE K130,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.88
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.51
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.6
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.3
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.08
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.76
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.38
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.22
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,3.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.84
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.81
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
920893,MAGNOLIA CLOSE K130,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.48
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.42
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.47
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,48.0
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.39
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.4
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.71
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,7.0
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,3.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.79
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
920893,MAGNOLIA CLOSE K130,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.69
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.28
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.96
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.44
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.13
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.7
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.63
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.98
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.42
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,6.4
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,3.5
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.46
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
920893,MAGNOLIA CLOSE K130,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.31
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.27
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.74
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.8
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.9
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.5
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.22
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.08
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.28
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,5.9
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,3.5
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.16
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.52
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.52
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.25
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.73
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,16.0
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.58
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.11
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.67
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,6.3
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,3.5
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.61
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.63
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
920893,MAGNOLIA CLOSE K130,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.61
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.03
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.89
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.34
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,5.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,3.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.86
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
920893,MAGNOLIA CLOSE K130,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.42
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.07
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.57
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.2
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.3
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.8
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
