Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.38
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.49
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,6.3
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,3.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.15
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.85
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
920893,MAGNOLIA CLOSE K130,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.03
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.86
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.65
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.47
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.38
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.67
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,72.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.54
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.5
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,3.5
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.34
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.14
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.26
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
920893,MAGNOLIA CLOSE K130,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.02
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.88
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.87
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.25
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.59
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,6.5
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,3.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.94
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.08
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
920893,MAGNOLIA CLOSE K130,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.93
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.33
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.66
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.2
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,20.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.1
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.36
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.39
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,6.4
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,3.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.27
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.21
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.31
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
920893,MAGNOLIA CLOSE K130,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.47
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.11
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.2
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,77.0
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,6.0
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,3.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.57
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
920893,MAGNOLIA CLOSE K130,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.7
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.27
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.1
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.39
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.07
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,41.0
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,87.2
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.63
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.14
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,3.7
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.87
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,37.59
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.55
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
920893,MAGNOLIA CLOSE K130,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.5
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.39
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.97
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,17.9
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.7
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.46
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.52
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,44.9
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.67
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,5.8
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,3.8
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,41.26
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.84
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
920893,MAGNOLIA CLOSE K130,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.56
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.27
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.96
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.66
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,50.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.5
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.7
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,8.3
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.9
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,3.8
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,40.13
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
920893,MAGNOLIA CLOSE K130,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.48
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.73
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.5
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.95
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,54.0
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.5
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,106.3
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.7
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,5.6
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,3.9
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.85
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.6
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
920893,MAGNOLIA CLOSE K130,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.56
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.7
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.02
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.44
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,50.7
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.9
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,108.2
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
