Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,4.0
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.31
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.89
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.94
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
920893,MAGNOLIA CLOSE K130,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.25
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.43
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.23
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.4
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.93
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.62
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,47.6
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,70.3
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,116.9
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.5
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.48
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,7.3
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,4.0
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.6
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
920893,MAGNOLIA CLOSE K130,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.48
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.65
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,17.7
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.2
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.93
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,30.4
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,60.8
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.9
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,123.9
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.88
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.49
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,6.3
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,4.1
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.47
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.81
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
920893,MAGNOLIA CLOSE K130,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.99
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.71
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.52
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.09
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.06
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.62
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,27.86
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,53.6
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,113.8
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,4.2
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.71
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
920893,MAGNOLIA CLOSE K130,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.72
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.01
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.54
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,26.82
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,49.0
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,109.4
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.1
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,4.3
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.2
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.41
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.09
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
920893,MAGNOLIA CLOSE K130,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.57
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.08
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.18
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.77
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.07
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,27.6
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,97.0
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.9
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.17
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,9.7
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.97
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,6.6
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,4.4
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.08
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
920893,MAGNOLIA CLOSE K130,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.59
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.49
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.39
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.74
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.7
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.5
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.42
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.94
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,27.1
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.7
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,99.6
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.7
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.6
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.66
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,5.9
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,4.4
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.04
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.3
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
920893,MAGNOLIA CLOSE K130,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.83
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.14
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,48.9
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.83
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.79
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.69
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,23.7
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.5
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,109.4
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.92
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.5
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.02
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,7.1
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,4.5
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.69
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.78
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.76
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
920893,MAGNOLIA CLOSE K130,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.58
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,27.2
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.9
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.07
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.81
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,25.8
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.2
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,105.6
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.0
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,4.5
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.98
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.39
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
920893,MAGNOLIA CLOSE K130,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.12
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.37
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,25.7
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.42
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.7
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.56
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.54
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.4
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,100.3
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.69
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.43
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.7
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,23.7
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,4.5
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
