Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.86
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.87
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
920893,MAGNOLIA CLOSE K130,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.98
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.66
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.46
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.44
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.63
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.97
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.44
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,26.7
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,102.3
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.3
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.13
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,11.6
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,8.4
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,4.5
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,40.49
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
920893,MAGNOLIA CLOSE K130,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.36
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.91
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,25.0
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.38
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.92
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.22
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.73
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,31.8
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,107.9
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,94.9
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.06
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.12
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,6.0
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,4.6
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.67
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.84
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.49
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
920893,MAGNOLIA CLOSE K130,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.68
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.64
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.75
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.62
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.21
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,44.0
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,126.0
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,85.4
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.25
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.28
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,8.7
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,4.7
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.54
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.45
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
920893,MAGNOLIA CLOSE K130,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.81
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.99
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.8
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.13
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.03
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,27.29
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.4
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.7
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,113.1
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,93.8
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.94
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,8.6
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,4.8
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.12
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.74
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.07
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
920893,MAGNOLIA CLOSE K130,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.66
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.1
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.93
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.6
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.02
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.94
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.23
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.82
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,62.9
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,91.2
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.06
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,8.2
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,4.9
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.36
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.49
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,41.83
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
920893,MAGNOLIA CLOSE K130,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.15
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.63
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.26
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.29
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.82
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.52
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.4
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,90.3
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.13
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,10.5
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,5.1
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,38.53
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.17
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.67
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
920893,MAGNOLIA CLOSE K130,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.46
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.87
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.49
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.24
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.58
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,26.0
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.1
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.46
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.4
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.21
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,14.0
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,5.2
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,33.88
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,38.53
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
920893,MAGNOLIA CLOSE K130,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.02
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.91
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.4
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.96
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.51
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.24
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,25.3
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.9
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.4
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,9.9
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.18
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.53
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
920893,MAGNOLIA CLOSE K130,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.74
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.02
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,16.3
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.2
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.21
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.39
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.32
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.5
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.44
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.23
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,12.3
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,20.1
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,9.9
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.78
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.43
