Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
920893,MAGNOLIA CLOSE K130,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.52
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.94
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.99
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.5
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.06
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.6
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.16
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,25.6
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.8
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.9
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.17
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.51
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,10.0
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.7
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,9.8
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.72
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.66
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.79
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
920893,MAGNOLIA CLOSE K130,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.97
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.22
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.75
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.7
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.99
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.24
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.64
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.13
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.3
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.73
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.7
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,9.8
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.94
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
920893,MAGNOLIA CLOSE K130,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.35
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.74
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,64.8
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,58.6
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.67
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.9
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.99
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.13
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,6.8
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,9.8
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
920893,MAGNOLIA CLOSE K130,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.56
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.9
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.57
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.26
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,18.6
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.31
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,17.7
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.7
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.31
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.71
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,9.8
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,32.14
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
920893,MAGNOLIA CLOSE K130,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.86
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.66
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,22.8
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.23
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.48
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.74
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.3
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.35
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,7.6
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,9.8
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.51
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.33
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
920893,MAGNOLIA CLOSE K130,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.03
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.28
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.73
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.22
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,26.2
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.2
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.48
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.83
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.58
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,11.9
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.9
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,8.7
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,9.8
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.47
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.38
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.52
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
920893,MAGNOLIA CLOSE K130,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.26
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.8
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.73
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,28.4
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.4
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.68
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.65
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.07
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,24.0
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,65.4
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,10.8
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.7
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.53
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.2
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,20.0
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,9.7
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.08
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
920893,MAGNOLIA CLOSE K130,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.6
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.53
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.41
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.6
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.9
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.16
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.79
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,33.6
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.5
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.5
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.44
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.41
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.4
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,7.5
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,9.7
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.41
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.87
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.16
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
920893,MAGNOLIA CLOSE K130,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.08
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.33
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,35.5
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.0
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.03
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.68
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.77
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,29.6
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,9.8
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,9.7
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.68
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
920893,MAGNOLIA CLOSE K130,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.64
920893,MAGNOLIA CLOSE K130,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
